Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,40.0,N Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.45
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.7
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.4
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.0
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.6
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,31.58
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.13
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,63.5
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.5
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,136.9
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,26.69
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,49.4
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,30.49
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,78.9
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,210.0
603445,Newport Co-Op,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,129.8
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.91
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,40.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.77
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.84
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.33
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.0
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,62.5
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.04
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,34.27
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.5
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,89.2
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,148.9
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,35.18
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,50.46
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,33.87
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,109.8
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,150.0
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,215.7
603445,Newport Co-Op,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,145.0
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,0.09
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,40.0,N Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.75
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.22
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.54
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.9
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.23
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.93
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,29.12
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.13
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,53.9
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,70.6
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,127.9
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,34.13
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,41.49
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,36.04
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,104.3
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,144.8
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,177.9
603445,Newport Co-Op,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,153.7
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.82
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,40.0,N Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.12
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.3
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.2
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.42
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.28
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,27.87
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.29
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,81.1
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,121.4
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.32
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,38.86
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,39.56
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,33.0
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,164.7
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,168.7
603445,Newport Co-Op,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,0.09
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.22
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.21
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,40.0,N Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.45
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.73
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.61
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,66.8
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.04
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,30.08
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,80.9
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,130.9
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,42.94
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,41.53
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,36.99
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,106.3
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,183.0
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,177.3
603445,Newport Co-Op,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,157.4
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.71
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,40.0,N Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.13
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.03
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.59
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.53
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.9
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,33.72
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.95
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,59.7
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,87.2
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,146.4
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,37.75
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,45.47
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,37.82
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,95.0
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,160.9
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,194.2
603445,Newport Co-Op,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,162.0
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.76
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,40.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.2
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.76
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.94
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.34
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,28.93
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.74
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,52.9
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,89.7
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,125.7
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.56
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,34.15
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,40.38
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,32.49
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,82.8
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,146.2
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,172.2
603445,Newport Co-Op,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,138.6
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.77
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,40.0,N Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.44
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.36
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.09
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.7
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,32.76
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.66
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,95.4
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,142.9
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.06
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,36.79
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,44.13
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,36.73
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,83.9
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,157.5
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,189.0
603445,Newport Co-Op,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,156.8
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.82
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,40.0,N Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.39
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.62
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.44
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,33.38
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.8
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,60.7
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,91.9
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,148.5
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
