Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.27
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.43
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.65
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,36.56
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,46.85
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,37.54
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,92.3
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,157.9
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,203.8
603445,Newport Co-Op,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,160.8
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.6
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.37
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,40.0,N Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.4
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.33
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.52
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.11
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.29
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.95
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,27.26
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.32
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,80.5
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,122.0
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.71
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.65
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.05
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,31.14
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,39.8
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,38.14
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,133.9
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,172.4
603445,Newport Co-Op,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,163.0
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.92
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.84
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.42
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,30.1
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.62
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,70.1
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,131.9
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.7
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.86
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.43
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,30.16
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,39.1
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,31.16
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,73.0
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,129.7
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,168.9
603445,Newport Co-Op,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,133.9
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.38
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.51
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,40.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.64
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.13
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.83
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.5
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,29.0
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.91
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,66.5
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,129.1
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.8
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.22
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,28.28
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,39.25
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,33.66
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,78.3
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,122.1
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,170.1
603445,Newport Co-Op,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,144.4
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.09
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.58
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,40.0,N Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.16
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.2
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.8
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.15
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.59
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.62
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,30.66
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.22
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.0
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,134.2
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,27.24
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,43.85
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,42.44
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,81.3
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,116.8
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,188.8
603445,Newport Co-Op,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,180.5
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.65
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.86
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.78
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,40.0,N Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.43
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.78
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.61
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.06
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.5
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,30.57
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.72
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.6
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,133.9
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.2
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,29.48
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,44.67
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,40.24
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,128.5
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,191.5
603445,Newport Co-Op,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,171.0
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,40.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.12
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.71
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.15
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,68.7
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.42
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,25.63
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.15
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,114.0
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.28
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,31.2
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,43.72
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,35.25
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,132.8
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,186.7
603445,Newport Co-Op,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,150.4
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,40.0,N Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.34
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.55
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.89
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,69.9
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.15
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.13
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,26.67
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.06
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,116.3
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,32.26
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,38.56
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,34.1
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,68.1
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,137.1
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,164.5
603445,Newport Co-Op,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,145.2
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.17
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,40.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,19.83
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.71
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.83
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,84.2
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.51
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.43
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,27.27
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.22
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.7
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,118.8
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,37.32
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,42.57
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,35.89
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,72.5
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,158.0
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,180.8
603445,Newport Co-Op,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,152.4
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.57
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.38
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,40.0,N Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.4
