Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.06
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.21
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.59
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,27.16
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.29
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,74.2
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,120.3
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.69
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,34.31
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,41.28
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,37.41
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,146.3
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,178.6
603445,Newport Co-Op,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,158.7
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.3
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,40.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.15
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.88
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.21
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.88
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,27.81
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.51
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,83.2
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,123.0
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.4
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,29.1
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.31
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,28.7
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,41.0
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,33.27
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,128.1
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,175.4
603445,Newport Co-Op,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,148.4
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,40.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.29
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.58
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.83
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.39
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,24.37
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,109.9
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,29.1
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.82
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,19.5
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,35.92
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,22.48
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,159.3
603445,Newport Co-Op,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,40.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.17
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.8
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.74
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.53
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,93.9
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,17.96
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,29.56
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,22.99
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,128.4
603445,Newport Co-Op,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.11
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.87
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,40.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.2
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.5
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.14
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.91
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,91.5
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.28
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.73
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,19.94
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,26.57
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,21.32
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,84.4
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,118.4
603445,Newport Co-Op,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.11
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.62
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,40.0,N Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.7
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.62
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.55
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,89.1
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,20.09
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,22.68
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,23.5
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,85.1
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,100.7
603445,Newport Co-Op,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,103.7
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.02
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,40.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.84
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.52
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.21
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.22
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,78.2
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,26.03
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,20.15
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,27.0
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,87.9
603445,Newport Co-Op,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,113.9
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.09
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.46
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.28
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.83
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.38
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.8
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.49
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,98.8
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,19.9
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,26.75
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,20.24
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,53.9
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,85.3
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,116.5
603445,Newport Co-Op,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.86
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,40.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.02
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.39
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,89.4
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
