Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.84
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,18.58
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,23.28
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,16.87
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,61.4
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,102.6
603445,Newport Co-Op,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.19
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,40.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.22
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.43
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.51
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,26.16
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,114.1
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,18.05
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,30.12
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,15.92
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,71.0
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,128.9
603445,Newport Co-Op,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,40.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.67
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.93
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.53
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.9
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.59
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,96.6
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.17
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,22.92
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,27.84
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,18.88
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,119.7
603445,Newport Co-Op,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.81
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,40.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.59
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.34
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.11
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.75
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.24
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.1
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,100.2
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.32
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,23.53
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,26.63
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,16.4
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,100.3
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
603445,Newport Co-Op,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,73.2
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.16
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,40.0,N Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.3
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.35
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.83
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.44
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.09
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,98.3
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,22.68
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,29.08
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,16.76
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,126.2
603445,Newport Co-Op,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.17
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,40.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.92
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.48
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.09
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.88
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.9
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,92.2
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,28.2
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,21.3
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,25.33
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,16.15
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
603445,Newport Co-Op,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.26
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.27
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,40.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.52
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.25
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,102.1
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,30.29
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,17.68
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,53.1
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,130.1
603445,Newport Co-Op,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.21
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.18
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,40.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.02
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.52
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.44
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.05
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,22.55
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,100.4
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.8
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,18.52
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,26.87
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,17.38
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,56.8
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,116.9
603445,Newport Co-Op,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.27
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,40.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.65
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.33
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.78
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.51
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.18
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,24.72
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,49.1
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,108.9
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.36
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,18.84
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,34.75
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,18.14
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,149.4
603445,Newport Co-Op,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.19
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,40.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.63
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
