Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.42
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.84
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.16
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,30.6
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.7
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,131.0
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,24.57
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,38.54
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,26.09
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,105.2
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,163.5
603445,Newport Co-Op,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.82
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,40.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.66
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.86
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.72
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.41
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,24.6
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,108.6
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,23.83
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,34.79
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,29.72
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,149.5
603445,Newport Co-Op,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.34
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.46
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.18
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.62
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.36
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.42
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.16
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,88.4
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,23.66
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,27.19
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,28.16
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,119.6
603445,Newport Co-Op,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,120.4
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.58
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.01
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,40.0,N Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.65
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.79
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.37
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.98
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,82.5
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,21.79
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,30.77
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,23.52
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,71.8
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,133.7
603445,Newport Co-Op,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,101.2
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.66
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,40.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.18
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.65
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.81
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.27
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.42
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.06
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.9
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,97.8
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.53
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,26.21
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,31.78
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,28.97
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,74.9
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,112.5
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,139.4
603445,Newport Co-Op,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,124.1
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,40.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.86
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.58
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.67
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.67
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.03
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,87.3
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,30.93
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,28.45
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,26.24
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,67.5
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,132.0
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,124.8
603445,Newport Co-Op,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.59
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,40.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.11
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.79
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.2
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.84
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.96
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.5
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,86.8
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,30.53
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,28.89
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,25.59
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,65.7
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,132.7
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,126.0
603445,Newport Co-Op,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,40.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.32
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.72
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.58
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.54
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.57
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.4
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,86.9
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.08
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,29.22
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,26.45
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,29.0
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,123.7
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,116.6
603445,Newport Co-Op,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,123.2
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.38
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,40.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.26
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.14
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,61.0
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.42
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.15
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,65.9
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,80.6
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,32.04
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,27.1
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,27.25
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,136.5
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
603445,Newport Co-Op,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,116.3
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
