Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,40.0,N Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.5
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.45
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.38
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.09
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.9
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.3
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,86.6
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.98
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,28.94
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,28.91
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,27.91
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,126.0
603445,Newport Co-Op,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,117.2
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,40.0,N Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.07
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.9
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.55
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,66.2
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.38
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.79
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.85
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.3
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.0
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.8
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,30.87
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,30.44
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,32.82
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,61.4
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,130.3
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,130.8
603445,Newport Co-Op,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,138.3
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.85
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,40.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.94
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.61
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.52
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.2
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.78
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.06
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.09
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.06
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.5
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,95.2
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.06
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,32.26
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,33.64
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,35.13
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,53.9
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,138.1
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,145.5
603445,Newport Co-Op,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,148.7
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.37
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,40.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.64
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.25
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,70.3
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.45
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.16
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.72
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,106.7
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.4
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,26.3
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.83
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,28.99
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,32.76
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,29.56
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,78.5
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,142.2
603445,Newport Co-Op,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,125.4
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.2
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.89
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,40.0,N Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.56
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.78
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,59.1
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,74.0
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.88
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.49
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,99.5
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,26.2
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.35
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,30.45
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,31.27
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,29.06
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,81.6
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,128.4
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,135.4
603445,Newport Co-Op,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.46
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.7
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,40.0,N Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.95
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.74
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,62.8
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.25
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.84
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.96
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.6
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,28.14
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,26.15
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,27.98
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,66.7
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,118.6
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,113.2
603445,Newport Co-Op,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.33
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.48
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,40.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.65
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.01
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.76
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.01
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.4
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.7
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,79.9
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,27.95
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,27.46
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,26.26
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,77.8
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,118.6
603445,Newport Co-Op,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.8
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,40.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.12
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.33
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (RMS),A,44.9
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,59.8
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,61.1
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.8
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.64
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.24
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,78.8
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.7
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,33.36
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,28.03
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,30.6
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,79.6
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,140.9
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,120.2
603445,Newport Co-Op,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,129.5
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.62
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,40.0,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.5
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.64
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.65
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.8
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,77.8
