Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,27.32
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,24.98
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,21.87
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,116.0
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
603445,Newport Co-Op,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,95.4
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.63
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,40.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.27
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.12
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.62
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.44
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.1
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,95.1
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.53
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,26.31
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,30.34
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,23.16
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,52.7
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,110.8
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,130.9
603445,Newport Co-Op,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,40.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.32
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.26
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.1
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.54
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.43
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,24.08
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.16
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,105.1
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,107.0
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.4
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.3
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,40.12
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,31.93
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,35.07
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,169.3
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,137.7
603445,Newport Co-Op,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,148.1
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.49
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.76
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.53
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.73
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.9
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,24.78
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.66
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,107.8
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,103.1
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.01
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,40.41
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,36.84
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,27.16
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,66.9
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,170.3
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,158.7
603445,Newport Co-Op,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,40.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.5
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.81
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.15
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.55
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.14
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.75
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,50.9
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,89.1
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,78.2
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.79
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,31.6
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,28.41
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,27.83
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,61.0
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,133.8
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,124.3
603445,Newport Co-Op,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,122.0
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.04
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,40.0,N Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.29
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.44
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.92
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.06
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.86
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.0
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,81.0
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.07
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,30.33
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,23.84
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,32.18
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,128.7
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,107.2
603445,Newport Co-Op,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,138.6
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,40.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.48
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.56
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.73
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.77
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.45
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.36
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.9
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,97.4
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.26
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,32.61
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,36.66
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,23.44
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,158.5
603445,Newport Co-Op,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,100.9
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,40.0,N Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.44
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.05
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.41
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,65.5
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.54
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.23
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.71
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.5
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.1
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,30.26
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,32.46
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,26.21
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,127.0
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,139.6
603445,Newport Co-Op,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,40.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.43
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.25
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.33
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.09
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.23
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.94
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,101.0
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,20.75
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,35.31
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,27.24
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,83.0
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,152.7
603445,Newport Co-Op,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,117.1
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
