Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.38
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,40.0,N Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.4
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.72
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.13
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.8
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,24.1
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,109.3
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.86
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,16.68
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,38.98
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,32.57
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,102.6
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,168.7
603445,Newport Co-Op,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,141.1
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.83
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.99
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,40.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.69
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.49
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.25
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,68.2
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.99
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.91
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.85
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.0
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,20.69
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,39.6
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,39.76
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,171.1
603445,Newport Co-Op,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,170.4
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.11
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.62
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,40.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.64
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.51
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.26
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,59.4
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.48
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.2
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,19.7
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,34.5
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,32.43
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,78.1
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,84.7
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,148.9
603445,Newport Co-Op,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,139.6
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.13
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.15
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,40.0,N Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.95
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.58
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.02
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.33
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.46
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,95.0
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,16.77
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,30.43
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,29.25
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,98.0
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,133.7
603445,Newport Co-Op,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.17
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,40.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.23
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.45
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.42
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.93
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.7
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,15.42
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,27.53
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,23.06
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,119.2
603445,Newport Co-Op,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,40.0,N Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.5
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.97
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.05
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.85
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.4
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.74
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,15.68
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,31.4
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,25.75
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,70.3
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,137.2
603445,Newport Co-Op,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,112.6
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.86
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,40.0,N Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,60.5
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.1
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.64
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.65
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.88
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.77
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,86.6
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,17.35
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,29.12
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,31.32
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,89.5
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,127.4
603445,Newport Co-Op,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,138.0
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,40.0,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.17
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.13
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.39
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.36
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.4
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,17.71
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,25.25
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,24.97
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,58.4
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,77.3
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
603445,Newport Co-Op,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,40.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.1
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.84
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.98
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.41
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.0
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
