Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,16.35
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,28.58
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,20.48
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,124.6
603445,Newport Co-Op,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.65
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,40.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.56
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.35
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.29
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.2
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.8
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,77.0
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,17.72
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,26.95
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,21.07
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,66.1
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,116.4
603445,Newport Co-Op,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,40.0,N Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.14
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.07
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.73
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.03
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,75.2
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.52
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,17.27
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,27.37
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,14.86
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
603445,Newport Co-Op,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,40.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.83
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.07
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.78
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.1
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,18.07
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,24.71
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,13.88
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,77.9
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,108.7
603445,Newport Co-Op,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,40.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.84
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.44
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.96
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.0
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,18.98
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,30.17
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,17.3
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,58.4
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,132.3
603445,Newport Co-Op,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.36
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,40.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.66
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.81
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.28
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.25
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.2
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.65
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,20.46
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,32.25
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,17.27
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,139.6
603445,Newport Co-Op,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.52
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.23
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,40.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.66
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.46
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.76
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.81
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.3
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.27
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.32
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,18.19
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,31.9
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,23.43
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,72.4
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,137.3
603445,Newport Co-Op,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.59
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,40.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.85
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.16
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.88
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.15
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,50.9
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,84.9
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.61
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.51
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.01
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,15.91
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,36.62
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,24.15
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,89.4
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,68.9
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,156.2
603445,Newport Co-Op,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,104.1
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,40.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.04
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.77
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.85
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.07
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.87
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,81.8
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,18.71
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,30.29
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,24.83
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,130.6
603445,Newport Co-Op,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,107.1
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.78
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,40.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
