Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.2
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.27
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.94
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.08
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.85
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.12
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,13.34
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,26.27
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,17.71
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,57.9
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,114.8
603445,Newport Co-Op,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,40.0,N Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.79
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.46
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.22
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.54
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,14.98
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,19.56
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,15.48
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,49.0
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,65.3
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,86.7
603445,Newport Co-Op,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,68.1
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,40.0,N Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.04
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.48
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.7
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.38
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.6
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,18.84
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,16.72
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,13.95
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,65.7
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
603445,Newport Co-Op,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,40.0,N Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.29
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.95
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.5
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,12.1
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,19.43
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,9.7
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
603445,Newport Co-Op,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.47
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,40.0,N Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.16
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.03
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,10.91
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,20.26
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,9.0
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
603445,Newport Co-Op,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.53
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,40.0,N Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.65
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.64
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.08
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,11.37
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,16.5
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,10.52
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,40.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.06
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.78
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,10.64
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,15.42
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,10.82
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.47
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,40.0,N Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.71
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.53
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,26.2
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.03
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,10.89
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,15.54
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,7.68
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
603445,Newport Co-Op,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,40.0,N Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,26.3
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
