Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,10.29
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,15.21
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,8.14
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
603445,Newport Co-Op,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,40.0,N Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.45
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.15
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,8.28
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,14.33
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,11.64
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
603445,Newport Co-Op,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,40.0,N Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.71
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,9.27
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,15.97
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,14.66
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
603445,Newport Co-Op,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.65
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,40.0,N Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.29
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.48
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.64
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.03
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,10.36
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,15.49
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,13.04
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,61.9
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
603445,Newport Co-Op,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.1
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,40.0,N Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.31
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.62
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.93
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,11.39
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,15.23
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,11.82
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
603445,Newport Co-Op,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.44
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,40.0,N Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.47
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.04
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.1
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.02
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.23
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,10.33
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,14.32
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,11.29
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,49.1
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
603445,Newport Co-Op,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.46
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,40.0,N Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.95
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.16
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,11.32
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,13.79
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,10.53
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,40.0,N Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.51
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.6
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.22
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,12.07
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,15.89
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,11.81
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.29
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.56
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.93
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.15
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.06
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,10.46
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,14.66
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,11.64
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
603445,Newport Co-Op,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.48
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,40.0,N Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.22
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.94
