Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.42
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.13
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,10.39
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,13.84
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,12.13
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,53.3
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.54
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,40.0,N Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.67
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.66
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.14
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.06
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.29
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,11.38
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,15.4
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,11.56
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
603445,Newport Co-Op,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.53
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,40.0,N Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.24
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.15
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.05
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,11.04
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,18.15
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,11.58
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,57.6
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,82.9
603445,Newport Co-Op,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.48
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,40.0,N Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.57
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.14
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.75
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,11.74
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,20.46
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,12.33
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,90.4
603445,Newport Co-Op,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,40.0,N Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.14
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.1
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.25
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,11.28
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,17.99
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,13.45
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,54.7
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
603445,Newport Co-Op,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,58.7
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.52
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,40.0,N Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.71
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.55
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.33
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,10.2
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,15.83
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,14.54
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
603445,Newport Co-Op,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.59
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,40.0,N Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.05
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.31
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.17
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,9.62
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,19.11
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,14.38
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
603445,Newport Co-Op,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.68
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,40.0,N Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.74
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.6
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.82
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,10.75
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,18.9
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,12.54
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
603445,Newport Co-Op,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,40.0,N Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.3
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.77
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.11
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,11.77
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,15.83
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,10.99
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
603445,Newport Co-Op,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,0.01
