Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,40.0,N Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.73
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.69
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.41
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,12.22
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,12.05
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,40.0,N Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.65
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.76
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.16
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,13.28
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,18.16
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,14.62
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,82.0
603445,Newport Co-Op,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,40.0,N Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.17
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.36
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.41
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.28
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,13.5
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,15.79
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,14.68
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
603445,Newport Co-Op,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,40.0,N Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.17
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.99
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.59
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.15
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.13
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.39
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.98
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,13.86
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,17.33
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,12.38
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,59.6
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,59.1
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
603445,Newport Co-Op,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,40.0,N Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.29
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.4
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.58
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.22
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.16
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.41
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,12.18
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,16.66
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,13.14
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,59.9
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,75.3
603445,Newport Co-Op,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,40.0,N Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.31
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.94
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.25
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.19
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.37
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,12.68
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,18.51
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,15.56
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,71.0
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
603445,Newport Co-Op,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,40.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.53
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.92
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.3
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.22
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.18
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.29
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.38
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.91
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,11.47
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,16.35
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,15.41
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,74.5
603445,Newport Co-Op,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,40.0,N Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.09
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.12
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.53
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.22
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,13.37
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,16.53
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,14.92
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,66.7
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
603445,Newport Co-Op,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,40.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.03
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.59
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.38
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.7
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
