Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,28.2
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.22
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.41
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,14.96
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,18.27
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,14.89
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,67.3
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
603445,Newport Co-Op,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,40.0,N Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.42
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.5
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.44
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.17
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.18
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.31
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.5
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,21.25
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,14.07
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,67.5
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
603445,Newport Co-Op,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,40.0,N Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.03
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.54
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.76
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.28
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.35
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,19.27
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,19.93
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,10.62
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,54.6
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
603445,Newport Co-Op,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,40.0,N Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.29
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.35
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.57
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.4
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.3
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.39
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,17.3
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,16.38
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,10.44
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
603445,Newport Co-Op,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,40.0,N Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.93
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.8
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.38
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.31
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.42
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,13.01
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,16.73
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,12.4
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
603445,Newport Co-Op,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,40.0,N Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.1
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.28
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,12.44
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,17.6
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,15.13
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,77.3
603445,Newport Co-Op,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,40.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.42
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.3
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.26
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.38
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,13.12
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,16.55
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,16.72
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
603445,Newport Co-Op,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,73.1
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,40.0,N Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.19
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.77
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.96
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.11
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.24
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.22
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.3
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,13.62
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,17.4
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,16.47
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
603445,Newport Co-Op,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,72.2
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.6
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,40.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.92
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.28
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.14
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.41
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.86
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.23
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.16
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,14.23
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,23.23
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,17.94
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,99.4
603445,Newport Co-Op,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.93
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,40.0,N Current (RMS),A,13.3
