Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.58
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,61.7
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.15
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.04
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.85
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.13
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,14.96
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,21.64
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,26.2
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,75.2
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,93.3
603445,Newport Co-Op,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.14
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,40.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.13
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.92
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.65
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.09
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,12.97
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,18.02
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,18.85
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,65.0
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
603445,Newport Co-Op,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,40.0,N Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.33
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.07
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.34
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.6
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,13.04
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,22.79
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,17.55
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,77.8
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,99.8
603445,Newport Co-Op,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,75.2
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.04
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,40.0,N Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.25
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.36
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.71
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,75.9
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,13.38
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,22.97
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,15.87
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,67.0
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
603445,Newport Co-Op,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,40.0,N Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.16
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.58
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.63
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,84.2
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,13.39
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,24.18
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,15.83
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
603445,Newport Co-Op,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.92
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,40.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.79
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.57
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.28
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,86.3
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,18.71
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,26.96
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,20.5
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,70.7
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,80.1
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
603445,Newport Co-Op,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.73
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,40.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.31
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.95
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.96
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.66
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,95.4
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.95
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.26
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,16.55
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,32.66
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,21.63
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
603445,Newport Co-Op,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.06
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,40.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.01
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.87
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.92
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.88
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.72
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,79.5
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,19.92
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,29.73
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,21.7
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,126.1
603445,Newport Co-Op,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.61
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,40.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.24
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.21
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.77
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.98
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,94.0
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
