Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,20.98
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,32.58
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,24.05
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,77.5
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,139.5
603445,Newport Co-Op,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,40.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.93
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.68
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.16
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,85.2
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,20.6
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,31.07
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,21.77
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,64.4
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,86.3
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
603445,Newport Co-Op,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.14
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,40.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.18
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.3
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.92
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.1
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.41
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,84.1
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,22.54
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,31.14
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,20.6
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,132.9
603445,Newport Co-Op,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,40.0,N Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.86
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.45
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.9
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.83
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.37
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.98
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.4
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.84
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.91
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,21.88
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,33.64
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,26.86
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,62.9
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,143.1
603445,Newport Co-Op,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,40.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.69
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.16
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.44
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.16
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.43
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.45
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,47.7
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,91.8
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.96
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,20.05
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,34.94
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,26.46
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,84.7
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,148.8
603445,Newport Co-Op,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,111.9
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,40.0,N Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.9
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.91
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,76.6
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.14
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.74
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,85.6
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,19.94
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,30.0
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,30.95
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,95.0
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,128.3
603445,Newport Co-Op,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,131.0
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,40.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.71
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.32
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.3
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.4
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.54
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.93
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.17
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,90.7
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,22.83
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,33.38
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,32.3
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,63.3
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,142.9
603445,Newport Co-Op,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,136.3
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,40.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.06
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.36
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.2
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.63
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,89.3
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,24.18
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,33.64
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,23.23
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,76.5
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,101.8
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,143.7
603445,Newport Co-Op,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,98.7
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,40.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.05
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.8
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.46
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,63.1
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.99
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.63
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,58.1
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,105.1
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,22.53
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,41.09
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,26.09
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,97.1
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,94.7
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,175.7
603445,Newport Co-Op,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.39
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,40.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.56
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.2
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,46.9
