Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,82.5
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.82
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.15
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,81.6
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,19.5
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,48.33
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,28.55
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,204.0
603445,Newport Co-Op,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,122.1
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,40.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.72
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.34
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.89
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,64.8
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.99
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.44
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.52
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,90.7
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.85
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,21.45
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,45.87
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,27.1
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,90.3
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,195.1
603445,Newport Co-Op,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.33
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,40.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.15
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.63
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,71.5
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.69
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.12
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.92
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,98.4
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.58
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,21.26
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,50.99
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,33.17
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,214.9
603445,Newport Co-Op,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.79
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,40.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.47
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.86
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.99
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.44
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,26.15
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,114.2
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.55
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,20.7
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,44.05
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,32.87
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,75.8
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,187.6
603445,Newport Co-Op,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,139.1
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.23
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.32
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,40.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.68
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.4
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,68.4
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.73
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.93
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,104.6
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,19.78
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,41.94
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,36.56
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,93.6
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,83.9
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,177.3
603445,Newport Co-Op,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,154.3
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.41
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.06
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,40.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.95
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.51
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,19.4
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,41.1
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,82.0
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.18
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.25
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.6
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,59.4
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,101.4
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.1
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,22.41
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,44.12
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,34.23
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,107.7
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,95.2
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,187.6
603445,Newport Co-Op,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,143.9
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.01
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.51
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,40.0,N Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.96
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.04
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,22.25
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,93.2
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.01
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.95
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.74
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,87.1
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.75
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,25.19
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,42.65
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,39.34
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,95.5
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,106.4
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,182.9
603445,Newport Co-Op,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,164.8
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.09
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.1
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.96
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.78
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,40.0,N Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,67.2
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.25
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.96
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,21.34
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,52.4
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,89.2
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.02
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.7
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,97.1
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.01
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,27.14
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,51.67
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,43.31
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,67.2
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,217.5
603445,Newport Co-Op,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,181.3
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.15
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.53
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,40.0,N Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.27
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.56
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,20.06
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,65.0
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,85.5
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.97
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,85.9
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.26
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,27.59
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,41.62
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,41.74
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,64.0
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,116.6
