Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,179.9
603445,Newport Co-Op,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,176.1
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,40.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.85
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.36
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,21.11
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,71.8
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,90.6
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.4
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.62
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.11
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,95.5
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,28.2
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,37.64
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,38.85
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,37.48
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,77.0
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,159.6
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,166.2
603445,Newport Co-Op,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,159.5
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.82
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,40.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.69
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.02
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,21.93
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,52.4
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,63.1
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,92.7
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.38
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.49
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.74
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,88.4
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,33.66
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,38.41
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,35.81
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,103.0
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,142.4
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,164.7
603445,Newport Co-Op,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,152.1
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.54
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.17
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,40.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.82
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.57
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,67.3
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,77.6
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.03
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.05
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.31
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,94.7
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.65
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,34.25
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,42.03
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,34.79
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,99.0
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,179.2
603445,Newport Co-Op,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,148.8
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.82
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.7
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,40.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.36
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.07
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.15
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.78
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,85.5
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,28.77
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,37.02
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,31.51
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,91.1
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,122.3
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,158.6
603445,Newport Co-Op,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,134.7
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.17
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.6
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.28
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,40.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.21
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.04
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.27
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.81
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,54.6
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,99.8
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,28.94
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,39.89
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,32.8
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,81.0
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,122.7
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,171.9
603445,Newport Co-Op,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,140.2
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.99
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,40.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.21
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.73
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.17
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.45
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.01
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.98
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,93.2
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,26.47
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,37.22
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,36.2
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,75.5
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,113.3
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,159.7
603445,Newport Co-Op,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,154.3
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.29
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.18
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,40.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.85
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.32
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.44
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.7
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,74.3
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.97
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.99
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,69.7
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,106.6
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.96
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,32.72
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,42.16
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,42.94
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,92.5
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,138.9
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,180.5
603445,Newport Co-Op,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,182.3
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.83
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,40.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.48
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.23
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,19.79
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,86.7
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.69
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.63
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,22.9
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,58.0
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,102.7
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,29.21
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,45.99
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,41.05
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,105.9
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,124.0
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,196.4
603445,Newport Co-Op,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,174.6
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,0.1
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.86
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.86
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,40.0,N Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.74
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,22.79
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,99.7
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.11
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.6
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.54
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
