Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,102.4
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.84
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.96
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.43
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,24.48
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,43.16
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,47.02
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,136.2
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,105.6
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,187.0
603445,Newport Co-Op,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,201.9
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.18
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,40.0,N Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.88
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.35
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,62.5
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.74
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.7
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.32
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,98.5
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.1
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.61
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.06
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.51
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.91
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,22.92
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,44.55
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,36.65
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,99.4
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,195.1
603445,Newport Co-Op,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,158.5
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,0.1
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.69
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.75
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,40.0,N Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.74
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.7
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.98
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.97
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,90.2
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.95
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.21
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.75
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,19.23
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,39.62
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,42.02
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,92.0
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,172.5
603445,Newport Co-Op,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,182.5
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.15
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.31
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,40.0,N Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.79
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.09
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.63
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.89
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.26
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.18
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.02
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,93.7
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.25
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,87.5
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.43
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.59
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.2
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,23.06
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,35.42
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,49.22
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,99.6
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,156.6
603445,Newport Co-Op,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,211.5
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.54
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,40.0,N Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.79
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.59
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.75
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.25
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.63
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,81.0
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.21
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.09
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.68
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,21.64
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,30.22
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,41.98
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,131.3
603445,Newport Co-Op,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,180.3
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.05
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.7
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,40.0,N Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.11
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.75
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.77
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.65
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.92
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.12
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,92.0
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.1
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,24.07
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,34.04
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,38.71
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,148.6
603445,Newport Co-Op,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,165.3
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.92
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.57
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,40.0,N Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.31
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.89
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.19
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.9
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.6
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.22
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.84
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.8
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.09
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,21.96
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,27.47
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,34.5
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,94.1
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,119.0
603445,Newport Co-Op,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,147.5
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.84
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.44
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,40.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.45
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.51
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.03
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,56.8
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.03
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.5
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.26
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,84.4
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,23.92
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,31.57
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,31.13
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,69.6
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,101.7
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,136.9
603445,Newport Co-Op,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,133.4
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.08
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,40.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.19
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.2
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.43
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.4
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.43
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.56
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.03
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,98.8
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,25.73
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,32.89
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,31.68
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,72.4
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,109.2
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,140.6
603445,Newport Co-Op,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,134.7
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
