Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.89
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,40.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.22
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.24
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.52
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.53
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,95.4
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.45
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,22.52
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,30.44
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,29.65
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,61.0
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,130.2
603445,Newport Co-Op,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,125.7
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,40.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.46
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.31
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.79
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.5
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.15
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,94.3
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.52
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,25.38
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,31.61
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,25.34
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,72.1
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,107.2
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,134.8
603445,Newport Co-Op,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,107.6
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,40.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.12
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.82
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.35
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.43
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.8
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,92.4
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,24.07
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,34.81
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,23.44
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,66.0
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,147.3
603445,Newport Co-Op,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,100.4
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.11
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,40.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.47
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.76
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.4
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.73
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.48
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,25.72
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,114.1
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.08
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,30.65
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,41.74
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,22.4
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,73.0
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,128.8
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,176.5
603445,Newport Co-Op,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.24
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,40.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.2
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.95
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.06
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.39
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,99.8
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,22.18
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,35.14
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,28.35
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,64.1
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,149.2
603445,Newport Co-Op,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,119.7
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.99
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,40.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.65
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.94
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,23.27
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,103.1
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,29.1
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,20.54
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,37.66
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,25.8
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,159.5
603445,Newport Co-Op,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.89
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,40.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.46
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.01
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.02
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.27
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.99
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.71
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,93.4
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,29.1
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,25.95
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,29.31
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,26.92
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,83.8
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,110.2
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,126.4
603445,Newport Co-Op,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.31
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,40.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.2
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.5
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.23
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.01
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.08
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,95.3
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,21.4
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,31.61
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,27.65
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,92.5
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,91.5
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,135.7
603445,Newport Co-Op,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,117.9
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.23
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,40.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.87
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.93
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.26
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.02
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,103.2
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
