Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,22.61
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,37.59
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,24.41
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,105.6
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,96.4
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,160.9
603445,Newport Co-Op,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,104.1
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,40.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.64
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.97
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.1
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.28
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.2
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,96.6
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,23.87
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,36.43
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,20.22
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,69.6
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,101.7
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,155.4
603445,Newport Co-Op,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,40.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.01
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.17
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,25.73
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.9
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,113.9
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,20.39
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,33.89
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,20.67
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,78.2
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,89.5
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,144.9
603445,Newport Co-Op,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.31
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,40.0,N Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.03
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.96
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,25.36
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,111.2
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,16.78
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,31.0
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,18.56
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,59.9
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,132.5
603445,Newport Co-Op,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,80.1
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.92
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,40.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.89
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.28
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.21
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.44
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,27.19
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,120.9
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.54
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,19.63
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,37.47
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,25.27
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,83.3
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,160.5
603445,Newport Co-Op,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.7
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.04
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,40.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.03
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.42
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.58
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.03
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.27
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,31.46
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.41
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.0
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,136.7
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,25.67
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,41.2
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,28.23
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,102.6
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,109.1
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,175.2
603445,Newport Co-Op,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,119.2
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.26
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.24
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,40.0,N Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.04
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.2
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,30.05
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.1
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,131.7
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.91
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,21.61
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,38.48
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,23.24
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,85.4
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,164.3
603445,Newport Co-Op,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,100.9
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.64
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,40.0,N Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.64
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.5
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.25
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,32.64
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.81
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,57.9
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,73.0
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,140.8
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,28.2
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,24.77
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,43.36
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,22.08
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,82.0
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,105.9
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,183.7
603445,Newport Co-Op,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,95.7
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,40.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.56
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.34
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,31.01
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,67.2
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,97.0
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,136.1
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.66
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,32.9
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,39.99
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,16.97
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,88.5
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,139.5
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,171.4
603445,Newport Co-Op,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.92
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.67
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,40.0,N Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
