Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.27
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.47
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.35
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,29.8
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,52.7
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.9
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,129.0
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,27.31
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,40.63
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,15.17
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,58.0
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,172.7
603445,Newport Co-Op,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,40.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.24
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.82
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.5
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.26
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,30.23
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.7
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,131.9
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.17
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,23.86
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,41.88
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,16.45
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,70.8
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,178.3
603445,Newport Co-Op,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,40.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.35
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.98
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.74
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.93
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,29.56
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,52.4
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,130.2
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,27.04
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,39.63
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,23.7
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,86.0
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,116.1
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,169.5
603445,Newport Co-Op,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.93
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,40.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.6
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.42
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.01
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.11
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.58
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,27.4
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.96
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.1
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,122.1
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,29.7
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,36.89
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,25.97
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,76.1
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,126.6
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,160.6
603445,Newport Co-Op,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,111.8
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.26
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,40.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.22
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.85
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.74
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,28.58
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.49
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,57.0
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,126.8
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.67
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,28.54
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,36.4
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,20.0
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,94.8
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,157.6
603445,Newport Co-Op,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,87.1
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.79
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,40.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.89
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.19
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.11
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,28.8
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.83
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,52.9
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,126.6
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,26.21
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,36.96
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,24.62
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,90.8
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,113.1
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,158.7
603445,Newport Co-Op,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,106.2
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.47
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.65
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,40.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.88
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.87
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.76
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,29.56
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,130.7
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,24.43
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,38.28
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,22.92
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,93.6
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,105.7
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,165.4
603445,Newport Co-Op,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,99.3
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.26
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,40.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.26
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.5
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.06
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.53
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,29.37
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.52
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.1
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,129.2
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,25.59
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,39.61
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,30.38
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,82.9
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,109.9
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,171.0
603445,Newport Co-Op,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,129.4
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.24
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,40.0,N Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.51
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.85
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.86
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.24
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,31.31
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,63.0
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,137.7
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
