Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,24.66
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,48.53
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,25.52
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,61.0
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,105.9
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,208.8
603445,Newport Co-Op,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.06
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.86
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,40.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.92
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.9
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.65
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.04
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,26.22
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,118.0
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.54
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,25.09
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,38.97
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,26.31
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,77.0
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,108.2
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,172.2
603445,Newport Co-Op,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,115.4
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.37
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.21
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,40.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.52
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.83
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.33
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.51
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,97.4
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,22.41
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,28.34
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,28.91
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,72.3
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,96.8
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
603445,Newport Co-Op,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,125.2
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.11
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,40.0,N Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.4
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.36
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.01
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.23
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.82
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,82.6
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,17.8
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,25.26
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,31.4
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,87.5
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,111.6
603445,Newport Co-Op,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,134.0
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.09
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,40.0,N Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.27
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.48
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.74
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.13
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.1
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.58
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.9
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,22.79
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,26.07
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,29.28
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,81.1
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
603445,Newport Co-Op,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.41
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.22
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,40.0,N Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.96
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.46
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.53
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,77.3
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,19.1
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,25.99
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,32.46
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,85.6
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,82.8
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,113.6
603445,Newport Co-Op,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.95
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,40.0,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.01
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.91
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.08
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.66
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.98
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,86.7
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.81
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,20.6
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,28.84
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,40.99
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,103.5
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,88.1
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,125.7
603445,Newport Co-Op,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,174.5
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,40.0,N Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.52
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.12
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.27
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,76.4
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.29
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.12
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.28
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,102.1
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.1
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,20.41
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,36.94
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,44.29
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,74.5
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,158.4
603445,Newport Co-Op,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,190.8
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.66
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.81
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,40.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.1
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.48
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,72.0
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.14
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,26.78
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.46
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,92.2
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,118.1
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,30.85
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,38.08
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,44.28
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,85.4
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,131.4
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,164.4
603445,Newport Co-Op,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,187.6
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.4
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.89
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,40.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.46
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.8
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
