Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.99
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.89
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,23.78
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.94
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,107.8
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,26.3
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.1
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,20.53
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,34.09
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,28.09
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,65.3
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,148.8
603445,Newport Co-Op,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.33
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,40.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.1
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.65
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.26
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.1
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,93.1
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,26.2
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,20.28
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,30.07
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,26.17
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,61.3
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,128.9
603445,Newport Co-Op,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,40.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.19
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.65
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.82
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,45.3
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,93.9
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.63
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,19.74
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,30.34
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,28.43
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,68.3
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,130.8
603445,Newport Co-Op,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.69
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.24
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,40.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.87
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.42
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.68
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,92.3
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,16.97
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,33.71
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,33.68
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,69.6
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
603445,Newport Co-Op,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,143.8
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.27
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,40.0,N Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.33
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,22.8
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,99.8
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,15.83
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,31.9
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,24.94
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,71.6
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,136.2
603445,Newport Co-Op,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.16
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,40.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.8
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.35
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.78
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,99.8
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.06
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,18.36
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,33.19
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,21.29
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,91.8
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,145.2
603445,Newport Co-Op,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.54
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.43
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,40.0,N Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.22
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.96
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.8
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,24.44
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,109.8
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.64
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,17.07
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,36.28
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,31.1
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,97.1
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,156.7
603445,Newport Co-Op,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,133.6
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.99
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.42
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.24
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.79
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.28
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.97
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.3
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.51
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,28.04
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,32.16
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,27.38
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,59.8
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,120.8
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,140.5
603445,Newport Co-Op,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.33
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,40.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.48
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.12
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.76
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.38
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.93
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,87.4
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.5
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,20.77
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,30.71
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,28.48
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,133.7
603445,Newport Co-Op,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
