Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,40.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.14
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.67
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.73
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.46
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.15
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.49
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,92.8
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.01
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,19.1
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,31.63
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,24.21
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,63.1
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,137.6
603445,Newport Co-Op,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,40.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.8
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.15
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,67.5
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.06
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,82.9
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,18.99
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,28.16
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,25.98
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,70.3
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,123.9
603445,Newport Co-Op,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,115.4
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,40.0,N Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.9
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.21
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.23
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.08
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.68
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.3
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,18.04
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,23.24
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,23.27
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,47.7
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
603445,Newport Co-Op,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.49
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,40.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.11
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.32
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.67
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.92
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.81
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.93
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,46.0
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.5
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,86.9
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.84
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,22.23
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,34.42
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,21.3
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,94.9
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,147.9
603445,Newport Co-Op,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.2
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.97
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,40.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.57
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.52
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.09
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.5
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,78.7
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,23.6
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,33.04
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,23.08
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,143.7
603445,Newport Co-Op,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.32
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.16
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,40.0,N Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.57
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.45
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.45
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,61.2
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.83
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.97
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.59
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,85.1
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,26.6
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,30.27
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,26.84
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,114.7
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,130.8
603445,Newport Co-Op,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.38
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,40.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.6
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.76
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.25
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.65
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,22.67
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,30.18
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,15.71
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,130.4
603445,Newport Co-Op,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.49
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,40.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.06
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.87
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.65
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.17
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,21.08
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,29.1
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,18.44
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,125.2
603445,Newport Co-Op,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,40.0,N Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.11
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.54
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.06
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.46
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.64
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
