Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.2
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.98
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.9
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,21.51
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,25.64
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,16.46
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
603445,Newport Co-Op,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,40.0,N Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.18
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.53
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.43
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.97
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.65
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.45
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.2
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.84
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,22.75
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,28.31
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,20.1
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,123.1
603445,Newport Co-Op,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,40.0,N Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.72
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.62
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.96
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.82
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.67
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.05
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,39.7
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.3
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,22.78
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,35.96
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,18.15
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,153.8
603445,Newport Co-Op,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.47
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,40.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.35
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.42
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.52
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.81
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,82.8
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.53
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,21.11
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,29.76
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,21.55
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,128.7
603445,Newport Co-Op,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,40.0,N Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.2
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.64
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.62
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.08
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.22
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,86.2
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,18.7
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,29.89
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,18.11
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,127.8
603445,Newport Co-Op,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.49
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,40.0,N Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.47
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.51
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.11
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.15
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,82.7
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,25.3
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,16.9
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,27.21
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,19.08
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,116.6
603445,Newport Co-Op,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,83.7
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,40.0,N Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.44
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.71
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.59
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,80.8
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,13.48
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,24.51
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,14.86
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,81.4
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
603445,Newport Co-Op,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.67
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,40.0,N Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.39
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.05
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.9
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,11.89
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,21.42
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,10.17
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
603445,Newport Co-Op,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,40.0,N Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.11
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.31
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.43
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,25.4
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,19.14
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,20.55
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,9.72
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,63.4
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,83.3
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
603445,Newport Co-Op,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
