Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,40.0,N Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.68
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.9
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.92
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.06
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,25.5
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,20.98
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,20.71
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,9.11
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,87.9
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,90.9
603445,Newport Co-Op,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,40.0,N Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.26
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.19
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,13.76
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,20.39
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,9.38
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
603445,Newport Co-Op,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,40.0,N Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.99
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.8
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.47
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,25.6
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,19.45
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,17.99
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,11.97
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,83.7
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
603445,Newport Co-Op,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,40.0,N Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.76
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.47
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.76
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.8
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,15.66
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,16.81
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,12.73
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,50.9
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
603445,Newport Co-Op,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.32
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.41
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.09
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,42.5
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,78.0
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.31
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,22.06
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,11.31
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,60.3
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
603445,Newport Co-Op,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.39
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,40.0,N Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.2
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.0
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.26
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.06
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.08
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.39
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.7
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,12.51
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,15.05
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,12.56
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
603445,Newport Co-Op,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,40.0,N Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.72
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.99
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.03
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,12.8
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,14.84
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,9.05
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
603445,Newport Co-Op,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,40.0,N Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.89
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.95
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.39
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.68
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,13.45
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,18.14
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,9.18
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
603445,Newport Co-Op,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,40.0,N Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.46
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.79
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.85
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.25
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
