Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.15
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,16.11
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,14.12
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,10.64
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
603445,Newport Co-Op,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.59
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.89
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.76
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.84
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,13.34
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,14.07
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,9.93
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
603445,Newport Co-Op,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.41
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,40.0,N Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.87
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.05
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,12.07
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,15.07
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,11.42
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.38
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,40.0,N Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.86
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.7
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.1
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.09
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,12.83
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,19.22
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,11.1
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
603445,Newport Co-Op,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.44
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.37
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,40.0,N Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.87
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.38
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.13
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,11.26
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,14.37
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,9.82
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
603445,Newport Co-Op,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.49
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,40.0,N Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.82
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.43
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.8
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.06
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,13.18
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,13.59
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,15.17
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,64.1
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
603445,Newport Co-Op,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,66.4
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.53
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.54
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,40.0,N Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.73
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.62
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,30.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,26.2
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.09
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.33
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,13.62
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,15.75
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,13.44
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
603445,Newport Co-Op,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.3
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.46
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.92
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,40.0,N Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.7
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.76
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,26.3
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.15
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.34
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,13.54
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,18.56
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,11.91
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
603445,Newport Co-Op,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.2
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.07
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,30.0,N Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.97
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.45
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.9
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,26.3
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.14
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.06
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.3
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,13.27
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,17.2
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,12.63
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,57.7
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,76.9
603445,Newport Co-Op,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,40.0,N Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
