Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.65
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.01
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.74
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.39
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,12.96
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,15.7
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,13.75
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,55.3
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
603445,Newport Co-Op,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.53
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,40.0,N Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.17
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.73
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.31
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.18
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.11
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,12.03
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,14.02
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
603445,Newport Co-Op,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.52
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,40.0,N Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.69
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.28
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.18
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,11.28
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,16.14
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,13.6
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
603445,Newport Co-Op,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.57
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,40.0,N Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.38
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.03
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.27
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.8
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.4
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,13.58
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,17.4
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,14.11
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,55.0
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
603445,Newport Co-Op,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.6
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,40.0,N Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.79
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.18
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.13
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.4
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,14.42
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,14.02
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,13.67
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,53.3
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
603445,Newport Co-Op,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,60.3
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.58
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,40.0,N Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.72
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.49
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.37
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.22
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.18
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.37
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,14.86
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,16.23
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,13.54
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,53.9
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.42
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,40.0,N Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.23
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.69
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.19
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.9
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,12.82
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,15.06
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,20.64
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
603445,Newport Co-Op,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.44
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,40.0,N Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.95
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.6
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.29
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.08
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.18
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.4
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,11.8
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,15.27
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,24.96
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
603445,Newport Co-Op,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.65
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,40.0,N Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.31
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.08
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.09
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.2
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.24
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.23
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.45
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,13.37
