Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,17.44
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,23.2
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
603445,Newport Co-Op,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.44
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,40.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.86
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.38
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.58
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.7
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.26
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.25
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.53
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,14.13
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,17.48
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,15.7
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,59.4
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
603445,Newport Co-Op,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.37
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.73
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,40.0,N Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.35
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.71
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.46
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.3
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.57
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,13.36
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,15.49
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,15.53
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,40.0,N Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.04
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.27
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.42
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.1
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.36
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.29
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.54
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,14.56
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,18.69
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,13.51
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,55.8
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
603445,Newport Co-Op,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,40.0,N Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.15
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.53
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.57
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.52
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.7
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.38
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.28
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.51
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,14.16
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,17.78
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,14.36
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
603445,Newport Co-Op,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,40.0,N Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.32
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.77
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.26
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.8
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.44
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.36
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.57
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,14.56
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,16.01
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,15.96
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,52.5
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
603445,Newport Co-Op,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,40.0,N Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.32
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.45
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.85
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.8
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.42
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.33
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.56
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,12.92
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,20.07
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,17.19
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,70.7
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
603445,Newport Co-Op,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,40.0,N Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.51
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.94
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.42
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.78
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.4
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.58
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.26
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,14.68
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,19.41
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,14.85
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,47.7
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,85.7
603445,Newport Co-Op,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.07
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.74
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.73
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.9
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.53
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.45
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.72
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,17.56
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,16.94
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,14.61
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
603445,Newport Co-Op,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,40.0,N Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.32
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.67
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
