Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.7
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.88
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,16.71
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,22.12
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,13.42
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
603445,Newport Co-Op,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,40.0,N Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.44
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.8
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.56
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.52
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,13.04
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,21.5
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,11.12
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,54.6
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
603445,Newport Co-Op,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,40.0,N Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.39
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.76
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.83
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.22
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.96
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,15.77
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,21.16
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,12.39
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,40.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.17
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.71
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.1
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.47
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.2
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,65.3
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,15.78
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,20.78
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,18.46
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,78.6
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,91.7
603445,Newport Co-Op,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,40.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.57
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.22
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.56
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.3
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,12.9
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,22.08
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,14.49
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,73.6
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
603445,Newport Co-Op,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,40.0,N Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.53
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.76
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.17
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,15.38
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,21.52
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,14.54
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,62.5
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
603445,Newport Co-Op,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,62.9
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,40.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.29
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.18
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.94
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,16.36
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,19.83
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,18.17
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
603445,Newport Co-Op,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,40.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.24
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.22
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.78
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.52
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.0
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.83
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.57
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,21.97
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,19.96
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,67.0
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,96.7
603445,Newport Co-Op,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,40.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.79
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.99
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.82
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,95.3
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,16.22
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,27.52
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,21.63
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,76.8
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,117.3
603445,Newport Co-Op,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,91.9
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,0.02
