Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.39
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,40.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.65
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.87
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.0
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,80.2
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,15.31
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,25.18
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,24.96
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,75.6
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
603445,Newport Co-Op,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,40.0,N Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.9
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.88
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.99
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.82
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.71
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,73.6
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.78
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,19.3
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,23.11
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,18.15
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,61.8
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
603445,Newport Co-Op,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,40.0,N Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.52
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.02
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,64.0
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.58
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.59
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,28.2
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,23.4
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,23.81
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,22.88
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,83.9
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
603445,Newport Co-Op,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,40.0,N Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.98
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.25
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.16
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,68.4
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.6
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.49
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,92.2
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,21.6
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,30.37
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,25.84
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,87.3
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,90.7
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,130.8
603445,Newport Co-Op,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,109.7
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,40.0,N Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,18.86
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.87
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,96.5
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,22.12
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,30.31
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,32.17
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,89.3
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,92.7
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,129.6
603445,Newport Co-Op,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,136.8
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,40.0,N Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.85
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.72
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,62.9
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.99
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,27.24
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.42
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,120.6
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.07
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,21.9
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,35.26
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,39.18
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,66.9
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,151.6
603445,Newport Co-Op,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,164.5
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,40.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.28
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.83
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.14
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.73
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.23
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,26.37
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.24
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,115.6
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.0
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,24.97
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,34.42
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,36.75
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,64.9
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,147.1
603445,Newport Co-Op,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,154.9
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,40.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.21
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.67
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.33
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.18
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.49
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.73
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,50.9
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,104.7
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.66
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,23.51
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,38.21
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,29.77
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,62.9
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,163.0
603445,Newport Co-Op,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.63
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.07
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,40.0,N Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.87
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.8
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.88
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.9
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.8
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.86
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,104.9
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
