Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,23.12
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,39.54
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,26.71
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,70.6
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,168.6
603445,Newport Co-Op,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,114.8
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.7
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.85
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,40.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.5
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.64
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.98
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.9
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,26.17
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,63.1
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,115.3
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,23.56
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,40.21
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,23.42
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,84.9
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,171.9
603445,Newport Co-Op,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.67
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,40.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.51
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.86
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.5
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,57.6
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,23.47
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,104.4
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,21.37
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,42.35
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,24.72
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,61.3
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,180.8
603445,Newport Co-Op,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,40.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.47
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.24
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.99
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,68.0
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.86
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.41
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.6
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,103.1
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,23.82
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,43.99
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,26.9
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,77.9
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,186.8
603445,Newport Co-Op,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.44
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,40.0,N Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.44
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.33
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.81
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,77.8
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,75.8
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.52
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.25
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,24.59
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,108.7
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,27.66
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,50.01
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,29.91
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,57.4
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,118.2
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,213.2
603445,Newport Co-Op,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,128.9
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,40.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.46
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,21.35
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.88
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.7
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,90.2
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,76.0
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.56
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.98
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.35
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,94.6
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.55
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,31.86
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,49.13
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,31.57
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,135.6
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,208.5
603445,Newport Co-Op,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,40.0,N Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.55
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,21.94
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.85
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.4
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,93.7
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,59.8
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.34
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.25
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.89
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,93.0
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.61
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,30.81
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,45.73
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,29.11
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,131.7
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,195.6
603445,Newport Co-Op,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,125.8
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.46
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,40.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.95
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.57
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.33
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.5
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.88
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,23.63
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,103.9
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,27.49
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,39.53
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,31.16
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,117.5
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,168.6
603445,Newport Co-Op,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,133.4
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.65
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,40.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.74
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.04
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.04
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.88
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,25.59
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,61.9
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,112.5
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.89
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,32.47
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,41.01
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,27.67
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,67.2
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,137.8
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,175.3
603445,Newport Co-Op,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,118.7
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
