Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.77
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,40.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.87
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.35
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.62
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.57
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.16
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,24.59
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,110.3
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,29.15
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,38.25
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,29.52
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,79.6
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,123.6
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,165.3
603445,Newport Co-Op,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,126.8
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.78
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,40.0,N Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.6
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.55
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.12
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.7
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.26
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,24.48
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,108.9
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.8
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,24.1
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,39.23
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,33.44
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,86.3
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,102.9
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,168.8
603445,Newport Co-Op,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,144.9
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.98
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,40.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.39
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.05
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.23
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,64.1
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.3
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.3
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,22.4
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,100.1
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,23.37
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,40.76
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,29.11
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,99.2
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,174.0
603445,Newport Co-Op,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,126.8
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,40.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.82
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.25
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.69
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,64.4
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.94
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.8
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.29
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,106.8
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,25.13
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,39.54
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,31.21
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,66.4
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,107.4
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,171.6
603445,Newport Co-Op,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,135.3
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.5
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,40.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.43
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.19
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.94
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,55.7
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.1
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,26.77
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,118.3
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.75
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,21.8
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,42.39
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,35.61
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,77.1
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,181.4
603445,Newport Co-Op,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,152.7
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.02
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,40.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.42
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.17
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.69
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,27.2
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,63.6
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,121.3
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.76
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.68
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,21.73
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,44.23
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,28.58
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,190.9
603445,Newport Co-Op,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,123.7
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,40.0,N Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.51
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.22
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.45
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.28
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.51
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,25.98
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,64.2
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,116.8
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,29.1
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,21.55
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,39.43
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,27.18
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,82.6
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,171.0
603445,Newport Co-Op,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,116.8
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.09
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,40.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.89
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.6
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.05
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,72.9
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.82
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,25.9
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,114.3
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.07
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,29.2
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.16
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,20.17
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,41.1
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,32.47
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,86.1
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,176.9
603445,Newport Co-Op,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.26
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,40.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.71
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.63
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,20.7
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,89.0
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.27
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,24.92
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,110.2
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,29.3
