Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,27.29
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,38.68
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,40.12
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,95.8
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,118.5
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,166.6
603445,Newport Co-Op,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,170.9
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.27
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.41
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,40.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.61
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.72
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,18.5
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,78.7
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.14
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.5
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,27.76
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,57.4
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,122.8
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.55
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,29.3
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,31.82
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,44.31
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,40.5
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,94.1
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,136.9
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,190.1
603445,Newport Co-Op,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,172.7
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.42
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.31
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,40.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.88
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.77
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,22.85
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.0
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,97.9
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.06
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,25.74
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,113.4
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,29.4
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,28.02
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,42.42
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,42.5
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,104.1
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,119.5
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,181.6
603445,Newport Co-Op,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,181.5
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.35
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,40.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.06
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.51
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.6
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.56
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.4
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.5
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,102.3
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,29.5
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,25.65
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,41.16
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,31.58
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,79.9
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,108.8
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,176.9
603445,Newport Co-Op,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,135.5
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,40.0,N Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.57
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.11
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.01
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.3
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,75.4
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.41
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,104.2
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,29.5
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,23.87
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,40.91
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,33.57
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,78.3
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,101.6
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,175.8
603445,Newport Co-Op,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,144.1
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.29
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,40.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.85
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.2
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.57
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.1
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,105.8
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.6
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,29.6
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.11
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,24.15
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,36.72
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,24.72
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,96.2
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,103.5
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,160.4
603445,Newport Co-Op,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,106.9
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.99
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,40.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.27
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.75
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,68.4
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.07
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.05
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,105.4
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,29.7
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.31
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,234.94
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.56
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,23.34
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,35.18
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,30.02
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,94.1
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,100.7
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,154.8
603445,Newport Co-Op,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,133.4
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.81
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.64
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,40.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.75
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.48
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,69.4
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.4
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.98
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,108.1
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,29.8
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.84
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.43
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.12
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,24.4
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,32.64
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,32.73
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,116.7
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,144.2
603445,Newport Co-Op,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,142.2
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.43
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,40.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.44
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.72
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.69
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.55
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,103.3
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,29.8
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.49
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.02
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,24.34
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,31.23
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,31.0
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,97.2
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,138.4
603445,Newport Co-Op,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,133.3
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.76
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,40.0,N Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
