Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.96
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.49
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.8
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.84
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,98.1
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,29.8
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.55
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.17
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,19.43
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,30.39
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,30.3
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,78.0
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,83.8
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,132.9
603445,Newport Co-Op,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,131.1
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.45
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,40.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.98
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.2
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.42
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.94
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.16
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,90.2
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,29.8
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,19.07
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,27.13
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,30.18
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,119.6
603445,Newport Co-Op,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,130.5
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,40.0,N Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.8
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.78
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.28
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,89.5
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.86
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,29.7
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.82
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.8
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,15.66
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,28.85
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,30.7
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,126.9
603445,Newport Co-Op,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,40.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.8
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.51
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.04
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.2
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.58
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,91.1
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.51
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,29.6
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.77
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,21.71
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,30.15
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,36.16
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,130.8
603445,Newport Co-Op,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,156.1
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.61
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,40.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.07
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.96
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.95
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.67
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.6
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,88.6
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.77
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,29.6
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.91
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,21.63
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,29.67
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,25.49
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,87.2
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,129.1
603445,Newport Co-Op,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.01
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,40.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.92
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.16
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,39.7
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.23
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.38
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,46.0
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,101.0
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,29.5
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,23.72
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,28.97
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,24.1
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,84.7
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,101.8
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,126.4
603445,Newport Co-Op,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,104.2
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,40.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.29
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.55
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.71
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.82
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,84.6
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,29.4
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,17.72
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,23.18
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,17.23
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,102.6
603445,Newport Co-Op,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,77.1
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.13
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,40.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.52
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.95
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.91
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.6
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,29.3
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,15.42
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,21.33
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,16.13
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
603445,Newport Co-Op,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.44
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,40.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.2
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.32
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.78
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.31
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,29.2
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.8
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,15.42
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,22.65
