Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,16.85
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,48.7
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
603445,Newport Co-Op,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.36
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,40.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.65
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.29
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.98
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,45.3
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.7
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,18.22
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,26.34
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,14.1
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,115.1
603445,Newport Co-Op,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,64.8
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.34
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,40.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.28
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.55
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.78
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.4
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,19.14
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,25.84
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,15.8
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,83.9
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,112.4
603445,Newport Co-Op,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,40.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.67
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.25
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.62
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,101.8
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.73
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.72
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,17.25
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,30.01
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,10.96
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,76.9
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,131.2
603445,Newport Co-Op,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,40.0,N Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.86
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.61
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.01
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,86.8
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.84
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,21.03
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,23.28
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,11.37
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,58.6
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,103.7
603445,Newport Co-Op,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.39
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,40.0,N Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.33
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.95
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.23
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.24
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.07
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,79.9
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,28.2
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,18.75
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,19.39
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,7.02
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.21
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,40.0,N Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.82
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.93
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.3
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,87.8
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,17.67
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,27.91
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,8.59
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,49.8
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
603445,Newport Co-Op,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,40.0,N Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.94
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.86
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.41
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,87.6
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.73
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,16.01
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,31.46
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,8.9
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,136.6
603445,Newport Co-Op,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.11
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,40.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.16
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.03
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,25.1
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,63.2
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,111.9
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.31
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,21.64
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,31.08
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,13.14
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,101.6
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,136.0
603445,Newport Co-Op,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.12
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,40.0,N Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.68
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.54
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
