Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.75
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,91.0
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,16.53
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,29.88
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,18.02
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,74.8
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,127.8
603445,Newport Co-Op,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.35
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,40.0,N Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.84
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.61
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.01
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,93.3
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,13.96
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,29.36
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,22.65
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,79.6
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,126.5
603445,Newport Co-Op,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,40.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.79
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.93
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.31
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,24.19
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,58.2
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,106.1
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,18.67
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,34.22
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,16.83
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,59.7
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,145.5
603445,Newport Co-Op,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,40.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.54
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.35
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.68
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,59.4
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,104.9
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,15.78
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,34.2
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,13.62
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,146.3
603445,Newport Co-Op,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,40.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.12
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.96
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.9
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,85.0
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,19.63
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,27.52
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,16.29
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,120.9
603445,Newport Co-Op,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.32
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,40.0,N Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.56
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.44
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.14
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.73
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,74.7
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.76
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,27.47
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,17.26
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,119.1
603445,Newport Co-Op,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,40.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.97
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.25
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.9
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.96
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.12
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,87.0
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,24.75
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,30.99
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,19.86
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,60.5
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,133.6
603445,Newport Co-Op,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.79
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.78
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,40.0,N Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.87
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.43
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.89
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.9
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.04
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,90.5
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,23.24
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,35.53
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,22.15
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,151.9
603445,Newport Co-Op,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.69
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.95
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.12
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.49
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.71
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.78
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.1
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.04
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.6
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,88.7
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.17
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.23
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,27.51
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,33.66
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,25.52
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,116.1
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,144.0
603445,Newport Co-Op,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
