Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,40.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.25
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.33
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.64
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.38
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,76.4
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.23
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,25.3
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,25.32
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,28.57
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,110.9
603445,Newport Co-Op,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,121.9
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,40.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.41
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.63
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.15
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.91
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.54
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,81.3
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,24.84
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,27.91
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,24.5
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,67.8
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,122.0
603445,Newport Co-Op,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.93
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,40.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.73
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.69
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.75
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.38
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.8
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,23.58
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,23.57
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,21.58
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,100.8
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
603445,Newport Co-Op,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,93.8
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.29
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.74
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.19
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,40.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.28
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.99
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.6
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,17.3
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,28.09
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,22.72
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,58.0
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
603445,Newport Co-Op,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,98.1
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.42
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.98
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,40.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.74
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.88
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.81
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,53.9
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,84.0
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.59
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,12.64
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,27.12
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,15.86
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,74.9
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,119.0
603445,Newport Co-Op,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.17
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,40.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.05
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.33
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.6
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.27
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,68.4
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,15.26
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,21.1
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,18.25
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,80.0
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,66.1
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,93.3
603445,Newport Co-Op,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,80.8
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,40.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.99
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.67
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.1
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,46.0
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,79.5
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,16.67
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,26.74
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,18.87
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,77.6
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
603445,Newport Co-Op,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,40.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.4
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.42
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.45
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.8
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.86
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,90.0
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,21.72
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,34.52
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,18.84
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,72.1
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,149.4
603445,Newport Co-Op,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.39
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.16
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,40.0,N Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.97
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.73
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.94
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.03
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.29
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.1
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
