Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,17.66
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,35.75
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,20.03
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,153.2
603445,Newport Co-Op,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.34
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.65
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.16
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,40.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.17
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.78
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,57.4
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.31
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.29
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.4
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.33
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,18.26
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,31.54
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,24.24
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,70.4
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,137.9
603445,Newport Co-Op,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,107.1
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.49
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.39
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,40.0,N Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.38
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.53
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.78
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.68
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,15.6
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,30.65
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,16.96
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,66.8
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,133.8
603445,Newport Co-Op,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.88
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,40.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.51
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.74
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.45
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.3
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.25
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.2
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.71
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.12
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,16.84
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,29.16
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,20.02
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,69.9
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,126.6
603445,Newport Co-Op,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.22
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.54
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,40.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.79
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.2
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.97
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.96
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,15.27
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,34.93
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,20.06
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,151.0
603445,Newport Co-Op,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.47
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.98
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,40.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.72
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.81
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.11
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.13
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.1
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,19.46
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,32.6
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,26.92
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,48.3
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
603445,Newport Co-Op,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.39
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,40.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.48
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.8
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.47
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.88
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.92
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,74.1
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,16.05
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,38.21
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,24.79
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,163.4
603445,Newport Co-Op,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.14
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,40.0,N Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.78
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.39
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.08
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.87
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.62
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,78.2
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.62
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,20.55
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,30.51
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,21.91
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,61.3
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,133.8
603445,Newport Co-Op,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,95.1
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.02
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.29
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,40.0,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.79
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.86
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.65
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.5
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.47
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.76
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.66
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.5
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.93
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,23.34
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,28.69
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,31.82
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,70.5
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
603445,Newport Co-Op,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,140.3
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.35
