Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,40.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.66
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.53
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.18
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.1
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.5
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.33
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.4
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,21.41
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,30.79
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,23.62
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,74.4
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,133.5
603445,Newport Co-Op,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,40.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.95
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.38
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.88
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.21
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.89
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,76.5
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.48
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,18.34
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,28.31
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,30.69
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,78.6
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,124.7
603445,Newport Co-Op,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,134.1
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.2
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,40.0,N Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.87
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.17
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.59
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,65.4
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.14
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.41
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,18.66
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,30.46
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,26.89
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,132.5
603445,Newport Co-Op,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,121.3
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.16
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,40.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.26
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.93
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.56
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.01
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.01
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,76.4
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.71
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,24.17
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,33.18
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,21.71
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,72.6
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,143.9
603445,Newport Co-Op,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.28
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,40.0,N Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.18
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.69
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.26
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,61.0
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.09
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.24
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,84.9
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,26.3
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.78
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,24.17
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,34.14
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,30.44
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,94.6
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,147.7
603445,Newport Co-Op,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,130.8
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.08
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,40.0,N Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.03
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.37
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.35
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,58.8
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.82
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.01
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.3
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,19.3
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,28.63
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,28.24
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,74.8
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,82.6
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,124.3
603445,Newport Co-Op,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,122.0
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.58
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.2
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,40.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.2
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.38
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,18.16
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,86.9
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.0
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.06
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,43.8
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.2
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,17.18
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,32.34
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,28.23
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,92.8
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,141.2
603445,Newport Co-Op,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,133.6
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,40.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.34
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.51
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.21
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.38
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.77
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.7
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,21.18
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,33.85
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,22.59
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,146.7
603445,Newport Co-Op,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.08
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.04
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,40.0,N Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.8
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.86
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.51
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.13
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.1
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,76.8
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
