Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,16.32
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,32.78
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,28.59
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,97.5
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
603445,Newport Co-Op,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.68
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.13
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,40.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.22
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.59
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.3
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,67.4
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.13
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.36
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.43
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.8
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.18
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,23.48
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,25.8
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,30.29
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,73.6
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,114.3
603445,Newport Co-Op,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,131.2
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.31
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,40.0,N Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.68
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.53
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.6
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.64
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.37
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.2
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,24.08
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,23.38
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,23.18
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,80.7
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
603445,Newport Co-Op,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.82
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,40.0,N Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.03
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.59
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.8
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.1
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.23
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.13
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.33
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,20.44
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,26.87
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,30.52
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,98.2
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,88.1
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,119.2
603445,Newport Co-Op,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,130.8
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.65
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.89
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,40.0,N Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.28
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.56
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.57
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.41
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.9
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.84
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,17.12
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,23.45
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,21.3
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,73.0
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
603445,Newport Co-Op,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.94
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,40.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.6
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.84
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.12
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.53
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.9
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.21
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,16.83
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,26.36
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,20.44
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
603445,Newport Co-Op,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.64
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.26
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,40.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.01
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.17
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.81
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.29
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.92
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.55
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.24
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,14.95
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,26.44
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,23.23
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
603445,Newport Co-Op,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.44
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.05
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,40.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.76
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.03
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.46
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.8
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.37
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,74.1
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.6
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.8
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,20.61
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,29.57
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,21.38
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,58.3
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,130.9
603445,Newport Co-Op,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,94.9
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.57
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,40.0,N Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.19
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.36
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.81
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.47
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,77.0
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.58
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.89
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,22.96
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,26.4
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,19.95
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,61.7
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,100.8
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,118.7
603445,Newport Co-Op,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.52
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,40.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.65
