Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.06
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.51
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.7
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.11
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.36
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.12
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,17.36
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,30.58
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,23.63
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,60.2
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,76.7
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,134.6
603445,Newport Co-Op,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,105.3
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.54
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.11
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.36
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.05
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.9
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.2
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.23
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.64
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.93
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,21.3
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,29.97
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,25.98
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,53.5
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,131.6
603445,Newport Co-Op,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,113.9
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,40.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.03
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.3
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.98
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.2
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.71
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.61
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.11
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,16.92
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,28.68
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,19.44
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,59.6
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
603445,Newport Co-Op,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,85.6
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.59
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.78
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,40.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.98
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.76
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,80.9
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.83
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.0
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,14.17
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,29.25
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,21.07
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,60.3
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,61.2
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,126.7
603445,Newport Co-Op,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,40.0,N Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.9
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.44
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.49
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,48.1
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,89.3
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,25.7
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,15.32
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,29.03
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,19.79
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,70.0
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,126.1
603445,Newport Co-Op,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,40.0,N Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.71
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.27
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.57
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.9
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,13.23
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,24.84
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,19.61
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,69.8
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,110.3
603445,Newport Co-Op,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,85.1
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,40.0,N Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.28
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.14
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,12.48
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,21.26
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,18.64
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,63.1
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
603445,Newport Co-Op,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,40.0,N Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.25
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.97
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.93
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.64
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.5
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,11.85
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,21.55
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,13.86
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,96.7
603445,Newport Co-Op,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,63.1
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,40.0,N Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.23
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.54
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.48
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,11.17
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,18.03
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,13.8
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,55.3
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,48.4
