Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,82.3
603445,Newport Co-Op,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,40.0,N Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.6
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.85
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.83
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.8
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,11.01
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,19.41
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,12.48
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.3
603445,Newport Co-Op,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,57.1
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.46
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,40.0,N Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.08
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.21
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.12
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,25.8
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,8.83
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,16.24
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,11.36
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
603445,Newport Co-Op,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.41
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,40.0,N Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.08
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.02
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.49
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,17.74
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,17.11
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,8.95
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
603445,Newport Co-Op,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,40.0,N Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.69
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.9
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.9
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,9.98
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,15.55
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,9.25
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
603445,Newport Co-Op,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.53
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,40.0,N Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.54
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.06
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.12
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,10.58
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,16.26
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,14.06
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,57.4
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
603445,Newport Co-Op,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.59
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,40.0,N Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.28
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.94
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.8
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,10.87
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,14.8
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,14.93
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,56.6
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
603445,Newport Co-Op,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.54
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.58
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,40.0,N Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.95
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.78
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,10.22
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,14.85
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,10.74
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
603445,Newport Co-Op,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.47
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.08
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.9
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,7.86
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,14.56
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,11.18
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,54.7
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
603445,Newport Co-Op,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.36
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,40.0,N Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.46
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.53
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.42
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,39.2
