Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.23
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,8.57
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,17.69
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,12.62
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,69.1
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
603445,Newport Co-Op,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.53
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,40.0,N Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.47
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.83
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,10.73
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,18.27
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,10.58
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,61.4
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
603445,Newport Co-Op,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,40.0,N Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.75
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.56
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.79
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,11.5
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,16.12
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,9.09
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
603445,Newport Co-Op,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.41
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,40.0,N Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.27
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.56
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.77
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.54
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,10.26
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,17.08
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,11.0
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
603445,Newport Co-Op,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.47
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,40.0,N Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.6
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.49
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.91
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,10.82
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,16.01
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,11.74
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,53.9
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
603445,Newport Co-Op,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,40.0,N Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.16
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.66
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.24
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,9.48
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,15.68
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,12.79
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,59.4
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
603445,Newport Co-Op,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,56.1
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,40.0,N Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.49
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.9
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,9.48
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,15.8
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,12.3
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,72.7
603445,Newport Co-Op,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.54
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,40.0,N Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.29
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.0
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.29
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,26.2
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.03
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.66
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,10.96
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,15.81
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,12.86
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,65.6
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.3
603445,Newport Co-Op,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.37
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,40.0,N Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.97
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.33
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.99
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,26.3
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,10.45
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,18.59
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,13.58
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,65.3
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
603445,Newport Co-Op,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
603445,Newport Co-Op,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
