Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
603445,Newport Co-Op,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
603445,Newport Co-Op,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
603445,Newport Co-Op,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
603445,Newport Co-Op,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
603445,Newport Co-Op,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
603445,Newport Co-Op,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
603445,Newport Co-Op,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
603445,Newport Co-Op,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,14.16
603445,Newport Co-Op,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,15.97
603445,Newport Co-Op,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,13.87
603445,Newport Co-Op,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,67.2
603445,Newport Co-Op,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
603445,Newport Co-Op,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
603445,Newport Co-Op,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.59
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.73
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,40.0,N Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.62
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.69
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,11.42
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,15.88
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,13.95
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,61.2
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
603445,Newport Co-Op,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,61.5
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,40.0,N Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.52
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.72
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.83
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.0
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,11.5
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,15.43
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,12.91
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
603445,Newport Co-Op,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.43
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,40.0,N Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.03
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.45
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.02
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,10.84
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,15.76
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,13.84
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
603445,Newport Co-Op,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.57
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,40.0,N Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.17
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.2
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.37
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.05
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.14
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,12.39
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,14.72
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,16.83
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,65.1
603445,Newport Co-Op,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.65
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.07
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.11
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.19
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,11.62
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,15.81
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,14.8
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
603445,Newport Co-Op,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,40.0,N Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.95
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.03
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.77
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.38
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.15
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.24
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,13.95
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,18.78
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,13.03
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,58.2
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
603445,Newport Co-Op,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,40.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.6
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.83
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.13
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,15.8
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,14.68
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,14.54
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
603445,Newport Co-Op,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.78
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,40.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.04
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.21
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.63
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,17.21
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,18.12
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,17.86
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,72.9
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,79.5
603445,Newport Co-Op,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.57
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,40.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
