Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.29
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,15.99
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,18.07
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,16.37
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,40.0,N Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.02
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.8
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.83
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.84
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.6
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,18.94
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,19.71
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,18.81
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,44.4
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,80.2
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
603445,Newport Co-Op,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,81.9
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.44
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,40.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.64
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.18
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.49
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,13.98
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,18.93
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,20.18
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
603445,Newport Co-Op,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.43
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,40.0,N Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.13
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.23
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.89
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,12.95
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,21.78
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,19.65
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,94.8
603445,Newport Co-Op,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,40.0,N Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.34
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,13.12
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,23.85
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,16.87
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,103.3
603445,Newport Co-Op,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,40.0,N Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.24
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.95
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.48
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.62
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,14.6
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,24.24
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,18.12
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,46.9
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,104.9
603445,Newport Co-Op,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,40.0,N Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.57
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.67
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.57
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.99
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.81
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,18.85
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,26.14
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,23.95
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,113.0
603445,Newport Co-Op,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,40.0,N Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.95
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.73
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.5
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.74
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.02
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.71
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,18.36
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,23.58
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,20.83
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
603445,Newport Co-Op,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,40.0,N Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.19
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.24
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.28
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.67
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.73
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,22.49
