Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,24.41
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,20.62
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
603445,Newport Co-Op,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.32
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,40.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.1
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.11
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.29
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.44
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.2
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,19.82
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,27.68
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,24.07
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,56.2
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,118.7
603445,Newport Co-Op,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,101.9
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.53
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,40.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.43
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.91
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.77
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.71
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.17
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.8
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,21.41
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,28.96
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,21.86
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,89.3
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,123.1
603445,Newport Co-Op,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.2
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,40.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.05
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.95
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.1
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.22
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.69
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,77.2
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,22.17
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,34.09
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,22.14
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,92.4
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,144.9
603445,Newport Co-Op,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,95.3
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.45
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,40.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.15
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.94
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.0
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.9
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.57
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.05
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,28.2
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,20.4
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,35.7
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,24.74
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,150.4
603445,Newport Co-Op,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,104.9
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,40.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.08
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.57
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.42
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.38
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.6
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.17
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.75
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,20.79
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,36.35
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,32.52
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,153.9
603445,Newport Co-Op,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,138.2
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.98
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,40.0,N Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.3
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.23
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.34
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.0
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.55
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.1
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,51.5
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,94.2
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,19.74
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,34.76
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,26.71
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,69.9
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,83.1
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,147.9
603445,Newport Co-Op,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,113.1
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,40.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.89
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.43
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.84
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,54.7
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.84
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.2
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,97.5
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,18.83
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,35.85
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,26.08
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,66.2
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,152.0
603445,Newport Co-Op,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,111.4
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.55
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,40.0,N Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.75
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.64
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.81
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.99
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.94
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.8
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,22.71
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,34.93
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,28.44
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,95.1
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,148.3
603445,Newport Co-Op,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,120.4
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,40.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.07
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.51
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.17
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,59.6
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.5
