Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.44
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,95.1
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,26.09
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,31.08
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,31.96
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,69.2
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,132.7
603445,Newport Co-Op,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,134.3
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.54
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.43
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.03
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,40.0,N Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.9
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.86
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.05
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,83.0
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.17
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,24.35
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,31.87
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,28.1
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,63.6
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
603445,Newport Co-Op,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,119.6
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.65
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.41
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,40.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.17
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.87
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.28
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.02
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.7
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,85.2
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,25.25
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,33.99
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,23.71
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,77.3
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,145.3
603445,Newport Co-Op,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.45
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.99
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,40.0,N Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.08
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.65
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.88
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.44
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,49.4
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,95.0
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,24.49
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,34.89
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,22.09
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,80.2
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,148.6
603445,Newport Co-Op,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.64
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.5
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,40.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.43
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.27
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.65
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.54
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.27
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.67
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,46.4
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,84.0
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,29.1
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,24.6
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,34.23
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,23.82
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,81.5
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,103.6
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,145.0
603445,Newport Co-Op,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.09
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.37
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,40.0,N Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.87
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.76
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.3
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,67.2
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.94
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.48
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.96
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,56.0
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.8
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,29.2
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,22.18
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,45.81
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,20.08
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,68.4
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,193.5
603445,Newport Co-Op,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.44
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,40.0,N Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.97
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,19.13
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.5
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,79.4
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.54
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.89
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.03
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,70.6
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,92.2
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,29.3
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.17
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,34.48
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,43.15
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,25.46
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,104.5
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,146.2
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,181.9
603445,Newport Co-Op,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,106.9
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.51
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,40.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.81
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.32
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.76
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.0
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.47
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.85
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,81.8
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,29.4
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,25.71
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,33.23
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,21.2
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,81.0
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,143.6
603445,Newport Co-Op,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,0.11
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.95
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,40.0,N Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.31
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.81
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.2
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.45
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.39
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.16
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,91.2
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,29.5
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.01
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,27.92
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,29.24
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,36.89
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,117.1
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,118.0
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,130.1
603445,Newport Co-Op,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,156.1
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
