Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.31
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,40.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.84
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.68
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.32
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.6
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.89
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,77.5
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,29.6
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,24.78
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,29.35
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,37.12
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,105.3
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
603445,Newport Co-Op,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,158.4
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.92
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.99
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,40.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.59
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.61
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.83
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,82.7
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.82
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,29.7
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.93
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,23.74
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,31.06
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,28.78
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,64.8
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,134.8
603445,Newport Co-Op,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,123.3
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.87
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.79
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,40.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.36
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.32
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.45
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.62
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.01
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.9
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,29.8
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,22.29
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,32.49
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,25.91
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,43.7
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,140.8
603445,Newport Co-Op,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,111.7
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.08
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.31
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,40.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.22
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.79
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.17
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.31
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.51
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.6
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,78.0
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,29.8
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,27.52
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,30.87
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,24.51
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,60.8
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,117.1
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,133.9
603445,Newport Co-Op,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.7
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,40.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.48
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.62
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.56
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.09
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.3
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,29.9
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,23.39
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,24.21
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,24.62
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,68.6
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,99.4
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
603445,Newport Co-Op,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,106.8
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,0.09
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.08
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,40.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.38
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,20.49
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,87.2
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.88
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.39
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.26
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,95.7
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,30.0
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,24.55
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,30.72
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,38.07
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,132.5
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,133.9
603445,Newport Co-Op,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,162.0
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,0.09
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.01
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,40.0,N Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.6
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,21.02
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,66.0
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,91.0
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.23
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.8
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.56
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,84.2
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,23.37
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,30.1
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,42.42
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,126.3
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,98.9
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,130.2
603445,Newport Co-Op,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,180.4
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,40.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,25.73
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,83.0
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,108.7
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.03
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.64
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,92.5
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.84
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.76
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,30.2
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,23.36
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,33.65
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,46.18
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,149.5
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,144.4
603445,Newport Co-Op,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,194.9
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,0.1
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.87
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.84
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,40.0,N Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.63
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.59
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,65.1
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.71
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.06
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,51.3
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.8
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
