Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.69
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.5
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,26.28
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,34.06
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,34.17
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,133.4
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,112.8
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,149.8
603445,Newport Co-Op,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,147.6
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,0.1
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.29
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,40.0,N Current (RMS),A,30.6
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.66
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.68
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.34
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,59.5
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.32
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.54
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.45
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,52.5
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,86.6
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,30.4
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.54
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.94
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,29.47
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,36.36
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,32.12
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,117.8
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,126.2
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,158.5
603445,Newport Co-Op,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,138.5
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.49
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,40.0,N Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.75
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.89
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,40.1
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.9
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.39
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.73
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,88.7
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,30.5
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.99
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.74
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.51
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,25.55
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,35.57
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,26.24
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,95.0
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,111.2
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,156.8
603445,Newport Co-Op,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,113.8
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.51
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.18
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,40.0,N Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.18
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.03
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.38
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.5
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,70.4
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.71
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.32
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.41
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,89.7
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.26
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,30.6
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.92
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.81
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,24.6
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,42.21
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,31.27
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,102.6
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,106.2
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,183.4
603445,Newport Co-Op,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,136.7
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.84
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.51
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,40.0,N Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.98
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.6
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,39.5
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,55.1
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.3
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.89
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.14
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,89.4
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,30.6
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.89
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,22.51
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,37.47
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,32.23
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,110.7
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,96.2
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,162.9
603445,Newport Co-Op,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,144.3
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.52
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.51
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,40.0,N Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.55
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.51
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.59
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,24.23
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,57.8
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,109.9
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,28.9
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,30.7
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,18.39
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,41.85
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,31.46
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,107.6
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,181.8
603445,Newport Co-Op,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,136.8
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.21
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.05
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,40.0,N Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.9
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.99
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,55.3
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,99.8
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,30.8
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,14.98
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,30.09
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,27.95
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,96.5
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,133.3
603445,Newport Co-Op,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,120.6
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.08
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.84
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,40.0,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.76
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.05
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.62
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.52
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.08
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,78.5
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,30.8
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.82
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,19.14
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,25.1
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,32.19
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,95.9
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,110.7
603445,Newport Co-Op,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,139.2
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.07
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,40.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.6
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.97
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.13
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.8
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.04
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.43
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,32.1
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,92.7
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,30.9
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.51
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,23.32
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,31.98
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,31.23
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,69.7
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,141.5
603445,Newport Co-Op,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
