Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.13
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.48
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,40.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.96
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (RMS),A,38.1
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.68
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,86.0
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,30.9
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,21.38
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,27.31
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,19.13
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,61.8
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,92.6
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
603445,Newport Co-Op,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,84.6
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,40.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.8
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.3
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.15
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.6
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,30.9
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.32
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,20.2
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,27.26
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,20.32
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
603445,Newport Co-Op,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.31
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.33
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,40.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.47
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.28
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.9
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,30.9
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,14.22
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,25.34
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,22.5
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,112.4
603445,Newport Co-Op,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.16
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.22
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,40.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.26
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.9
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.7
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,44.9
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,78.0
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,30.8
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.75
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,11.7
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,29.02
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,15.26
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,62.4
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
603445,Newport Co-Op,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.38
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.65
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,40.0,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.23
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.91
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.72
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,30.8
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.88
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,8.02
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,25.93
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,16.75
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,53.3
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
603445,Newport Co-Op,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.38
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.9
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,40.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.31
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.92
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,30.8
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,9.54
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,21.45
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,14.99
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,50.4
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,95.1
603445,Newport Co-Op,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,40.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.22
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.69
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.2
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,30.7
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,13.03
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,21.15
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,14.02
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,94.8
603445,Newport Co-Op,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,40.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.23
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.1
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.6
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,30.6
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,12.94
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,21.89
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,12.12
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
603445,Newport Co-Op,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,40.0,N Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.59
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.78
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,74.0
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
