Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,30.5
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,22.13
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,11.22
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
603445,Newport Co-Op,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.42
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,40.0,N Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.72
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.24
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.74
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.7
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,30.4
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.43
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,15.36
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,20.35
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,14.46
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
603445,Newport Co-Op,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.45
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,40.0,N Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.2
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.79
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.91
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,37.0
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.3
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,30.3
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,11.52
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,22.87
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,16.15
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,35.4
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,102.2
603445,Newport Co-Op,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.44
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.14
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,40.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.06
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.63
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.5
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,30.2
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.82
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,7.74
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,21.88
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,15.4
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
603445,Newport Co-Op,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.49
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.94
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,40.0,N Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.93
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.6
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.9
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,30.1
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,9.21
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,21.09
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,16.22
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,68.1
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
603445,Newport Co-Op,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.55
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,40.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.53
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.58
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,73.1
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,29.9
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,12.18
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,24.98
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,12.79
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,74.1
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,109.9
603445,Newport Co-Op,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.07
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,40.0,N Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.23
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.16
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.1
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.45
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,29.8
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,10.3
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,26.91
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,14.01
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,77.5
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
603445,Newport Co-Op,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.52
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.66
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,40.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.15
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.0
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,45.9
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,78.4
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.49
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,29.6
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,12.29
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,29.08
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,14.87
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,89.0
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,125.9
603445,Newport Co-Op,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.43
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,40.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.61
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.95
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,29.5
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,13.45
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,26.22
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,10.71
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
603445,Newport Co-Op,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.29
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.16
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,40.0,N Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
