Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.02
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.35
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.11
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.31
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,29.4
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,14.95
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,25.0
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,10.51
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,53.9
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,109.3
603445,Newport Co-Op,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.03
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,40.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.43
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,84.1
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.56
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,29.3
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.31
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,19.64
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,28.61
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,14.03
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,69.3
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,84.1
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,124.6
603445,Newport Co-Op,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.11
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,40.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.17
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.46
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.86
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,45.2
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,90.5
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,29.3
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,18.87
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,25.43
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,12.75
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,82.5
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,112.1
603445,Newport Co-Op,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,57.7
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.14
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,40.0,N Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.09
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.62
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.06
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,55.6
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.1
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.3
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,29.2
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,24.12
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,23.41
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,16.44
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,103.8
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,102.2
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
603445,Newport Co-Op,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,72.2
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.1
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.45
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,40.0,N Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.28
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.7
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.19
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.12
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,53.6
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,66.8
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,93.8
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,29.1
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.16
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,26.28
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,29.5
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,12.33
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,72.3
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,127.6
603445,Newport Co-Op,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.12
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.28
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,40.0,N Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.55
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.77
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.42
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,89.3
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.72
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,29.1
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,14.51
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,29.23
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,12.1
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,59.9
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,127.4
603445,Newport Co-Op,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.1
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.73
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,40.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.4
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.48
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.35
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.6
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.12
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,29.0
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.86
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,13.44
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,22.45
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,10.26
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,57.2
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
603445,Newport Co-Op,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,40.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.39
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.64
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,38.9
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.15
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,13.76
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,19.68
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,11.77
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,71.0
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,59.9
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,89.4
603445,Newport Co-Op,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,51.9
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.78
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.87
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,40.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.51
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.15
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.16
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.6
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.62
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,16.88
