Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,22.89
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,14.67
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,70.6
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
603445,Newport Co-Op,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.07
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,40.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.38
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.86
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.16
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.6
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.44
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,15.37
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,25.99
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,17.11
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,64.7
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
603445,Newport Co-Op,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.47
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,40.0,N Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.8
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.4
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.84
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.8
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.16
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,13.66
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,25.42
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,14.85
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,50.5
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
603445,Newport Co-Op,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.34
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.5
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,40.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.14
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.47
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,78.9
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,15.64
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,26.19
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,20.8
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
603445,Newport Co-Op,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.21
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.96
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,40.0,N Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.87
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.59
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.4
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,16.51
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,29.93
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,25.36
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,128.4
603445,Newport Co-Op,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,109.3
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.22
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.44
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,40.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.6
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.91
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.48
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.2
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.76
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.4
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.39
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,76.0
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,15.62
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,28.34
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,20.8
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,83.4
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,122.1
603445,Newport Co-Op,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.1
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,40.0,N Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.73
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.24
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.03
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.67
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,20.93
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,22.01
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,17.56
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,71.1
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,89.1
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
603445,Newport Co-Op,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.2
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,40.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.12
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (RMS),A,35.8
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.43
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.04
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.47
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,40.7
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,88.2
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,28.2
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,20.45
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,23.91
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,15.13
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,79.6
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
603445,Newport Co-Op,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,0.05
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.17
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,40.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.97
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.34
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.71
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.61
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.7
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,23.08
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,20.54
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,15.16
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,94.9
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
603445,Newport Co-Op,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.45
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,40.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.54
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
