Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.85
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.7
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,17.32
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,19.32
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,13.38
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
603445,Newport Co-Op,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.14
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,40.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.72
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.05
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,23.5
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.86
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.94
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,77.3
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,15.33
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,22.88
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,19.73
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,65.7
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,100.4
603445,Newport Co-Op,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.38
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,40.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.74
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.45
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.39
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.82
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.55
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,88.5
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,19.14
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,28.47
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,19.6
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,81.8
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,80.2
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,123.1
603445,Newport Co-Op,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,40.0,N Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.63
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.62
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.26
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,46.6
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,86.3
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,27.6
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,19.49
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,28.79
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,27.29
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,92.1
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,123.7
603445,Newport Co-Op,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.52
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.11
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,40.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.14
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.99
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,49.5
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,72.6
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.39
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.33
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.71
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,36.5
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.0
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.89
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.07
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,22.67
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,23.07
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,29.79
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,94.5
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,102.8
603445,Newport Co-Op,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.87
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,40.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.4
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.44
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,34.6
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.7
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.21
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.22
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.84
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.3
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.83
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.78
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,24.15
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,27.36
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,25.02
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,98.5
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
603445,Newport Co-Op,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,106.5
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,0.06
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,40.0,N Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.69
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,35.3
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.9
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.67
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.43
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,33.7
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,24.53
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,20.78
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,25.27
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,86.1
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,103.1
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
603445,Newport Co-Op,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,108.4
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.68
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,40.0,N Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.08
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.12
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.3
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.68
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,23.07
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,20.05
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,24.28
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,68.6
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
603445,Newport Co-Op,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.92
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.56
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,40.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.01
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.6
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (RMS),A,52.6
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,68.4
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.38
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.11
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,19.89
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,20.92
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,34.69
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,57.4
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
603445,Newport Co-Op,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,146.3
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
