Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.83
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.34
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,40.0,N Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.12
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.04
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,69.4
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.4
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.56
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.73
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,18.39
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,24.08
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,33.18
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,107.7
603445,Newport Co-Op,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,139.5
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.48
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,40.0,N Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.24
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.16
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.1
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.65
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.9
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.7
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.3
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,17.17
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,25.45
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,26.86
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,69.9
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,113.2
603445,Newport Co-Op,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,113.6
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.87
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.15
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,40.0,N Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.64
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.24
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.03
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.89
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.8
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.59
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,18.78
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,27.04
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,26.27
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,118.6
603445,Newport Co-Op,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,111.9
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.8
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.98
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.25
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,40.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.34
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.52
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (RMS),A,28.3
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.02
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.05
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,19.57
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,28.66
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,26.29
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,124.0
603445,Newport Co-Op,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,111.5
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.6
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.24
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.44
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,40.0,N Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.99
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.4
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.84
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (RMS),A,28.6
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.3
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.61
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.43
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,76.9
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,23.19
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,34.3
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,28.25
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,147.1
603445,Newport Co-Op,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,119.4
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.06
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.33
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.83
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,40.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.98
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.48
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.7
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.8
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.92
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.57
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,16.8
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,29.45
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,33.28
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,47.2
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,72.7
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
603445,Newport Co-Op,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,141.2
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.09
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.08
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.88
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.66
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,40.0,N Current (RMS),A,46.7
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,56.8
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.75
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.36
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.29
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.5
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.21
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.26
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,38.5
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,18.06
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,36.49
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,25.27
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,68.8
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,156.7
603445,Newport Co-Op,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,106.8
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.09
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,0.9
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.8
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.26
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.25
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,40.0,N Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,55.4
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.62
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.85
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.11
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.09
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,26.3
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,16.92
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,29.56
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,32.11
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,109.9
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,127.8
603445,Newport Co-Op,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.6
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.36
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,40.0,N Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.1
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (RMS),A,27.8
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.1
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.8
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.56
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
