Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,15.76
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,25.59
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,28.41
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,112.4
603445,Newport Co-Op,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,121.3
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.1
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,0.07
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,1.1
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,1.0
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.44
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.1
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.12
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,40.0,N Current (RMS),A,57.6
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,72.1
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.18
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.31
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.26
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.08
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.1
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,24.2
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,17.65
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,29.83
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,32.7
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,107.2
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,76.1
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,128.7
603445,Newport Co-Op,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,144.2
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.6
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.25
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.06
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,40.0,N Current (RMS),A,24.5
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.21
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.64
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.09
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.14
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.89
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.8
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,29.9
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,23.32
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,33.52
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,20.97
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,67.5
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,98.7
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,144.0
603445,Newport Co-Op,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,90.2
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.41
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.27
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.77
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,40.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.36
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.47
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.1
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.9
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.84
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.0
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,16.69
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,35.62
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,20.46
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,50.3
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,152.3
603445,Newport Co-Op,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.01
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,40.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.17
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.49
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.1
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.39
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.3
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,14.35
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,20.99
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,17.19
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,53.4
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,62.5
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
603445,Newport Co-Op,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.15
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,40.0,N Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.95
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.95
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.08
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.34
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.35
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,14.96
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,26.77
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,18.27
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,68.3
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,116.9
603445,Newport Co-Op,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.63
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,40.0,N Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.12
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.89
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.24
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.91
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.48
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,46.8
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.98
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,17.11
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,28.05
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,19.55
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,75.6
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,120.6
603445,Newport Co-Op,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.46
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,40.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.86
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.39
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.79
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.4
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,14.34
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,27.8
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,21.6
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,119.2
603445,Newport Co-Op,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,40.0,N Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.35
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.77
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.17
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.23
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.43
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,51.8
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,79.0
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.09
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,17.32
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,32.65
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,18.3
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,73.5
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,73.1
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,139.5
603445,Newport Co-Op,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.74
