Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.61
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,40.0,N Current (RMS),A,10.8
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.86
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.43
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.45
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.86
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.3
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.8
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,14.04
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,32.57
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,18.49
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,73.9
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,139.1
603445,Newport Co-Op,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,40.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.42
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.88
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,61.0
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,97.0
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,20.5
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,12.03
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,37.64
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,16.82
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,74.6
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,159.1
603445,Newport Co-Op,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.47
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.37
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,40.0,N Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.52
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.96
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.96
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,53.1
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,86.6
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,13.32
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,33.09
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,15.64
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,72.1
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,141.8
603445,Newport Co-Op,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,40.0,N Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.2
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.85
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.51
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.5
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.2
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.03
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,49.8
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,77.3
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,25.9
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.82
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,9.56
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,31.72
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,19.52
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,134.2
603445,Newport Co-Op,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.52
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,40.0,N Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.02
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.91
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.92
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,92.7
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,10.95
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,33.24
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,18.81
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,81.6
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,140.6
603445,Newport Co-Op,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.53
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,40.0,N Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.05
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (RMS),A,17.2
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.47
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.38
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,57.7
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,93.6
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.97
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,10.52
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,27.94
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,17.21
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,73.2
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,123.4
603445,Newport Co-Op,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.52
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,40.0,N Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.49
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.04
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,35.0
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.21
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,11.43
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,19.22
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,13.15
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,86.7
603445,Newport Co-Op,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,40.0,N Current (RMS),A,8.4
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.85
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.57
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,29.2
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,26.0
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,10.68
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,16.41
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,12.01
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
603445,Newport Co-Op,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.65
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.3
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.16
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.27
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
