Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,11.44
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,13.51
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,10.38
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
603445,Newport Co-Op,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.9
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,40.0,N Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.65
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.99
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.82
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,30.9
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.31
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,8.63
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,14.32
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,9.99
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,65.4
603445,Newport Co-Op,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.45
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,40.0,N Current (RMS),A,9.5
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.17
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.33
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,26.1
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,10.64
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,14.98
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,9.44
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
603445,Newport Co-Op,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.44
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,40.0,N Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.58
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.66
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,26.2
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,10.04
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,15.88
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,8.58
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
603445,Newport Co-Op,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.52
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.7
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,40.0,N Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.16
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.69
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.7
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.36
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.13
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,26.3
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,20.21
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,13.44
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,10.31
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
603445,Newport Co-Op,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,40.0,N Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.77
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.73
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.34
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,32.9
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,26.3
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.78
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,10.59
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,16.23
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,14.21
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,61.9
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
603445,Newport Co-Op,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,40.0,N Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.67
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.08
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,9.36
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,15.37
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,11.79
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,69.5
603445,Newport Co-Op,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,53.7
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.43
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,40.0,N Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.9
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,31.7
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,8.65
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,15.97
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,9.1
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,41.4
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
603445,Newport Co-Op,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.4
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,40.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.87
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,26.4
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,10.14
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,16.6
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,7.93
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
603445,Newport Co-Op,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.7
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.42
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,40.0,N Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
