Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.93
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,30.1
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,10.41
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,14.41
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,9.91
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,43.6
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,44.3
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,65.7
603445,Newport Co-Op,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,45.7
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,40.0,N Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.15
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.86
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.06
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,26.5
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.71
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,10.44
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,14.46
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,9.57
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
603445,Newport Co-Op,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,40.0,N Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.14
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.52
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.23
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,31.6
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,10.65
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,15.51
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,10.51
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
603445,Newport Co-Op,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.57
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.78
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.17
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (RMS),A,21.9
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.55
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.92
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,30.2
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,11.0
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,14.15
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,13.26
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,57.9
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,46.1
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
603445,Newport Co-Op,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.39
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,40.0,N Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.55
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.94
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.49
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,28.8
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,26.6
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,11.9
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,15.57
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,14.59
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,47.5
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
603445,Newport Co-Op,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.35
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.19
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,40.0,N Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.87
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.17
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,29.1
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,26.7
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,12.48
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,15.97
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,16.29
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,55.5
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
603445,Newport Co-Op,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.49
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,40.0,N Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.44
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.29
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,31.8
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,12.05
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,15.93
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,13.13
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
603445,Newport Co-Op,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.53
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,40.0,N Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.57
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,21.2
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.6
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.96
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,38.0
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.89
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,10.54
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,17.5
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,12.81
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,62.1
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
603445,Newport Co-Op,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.75
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,40.0,N Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.3
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.27
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.67
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,39.3
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,26.8
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.35
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,10.32
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,18.05
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,11.74
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,65.0
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
