Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
603445,Newport Co-Op,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,52.7
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.45
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,40.0,N Current (RMS),A,5.0
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.79
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.27
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.34
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,10.79
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,16.52
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,12.31
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,60.0
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
603445,Newport Co-Op,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,54.9
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,40.0,N Current (RMS),A,7.4
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.01
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,23.2
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.13
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.85
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,32.0
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,26.9
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,12.01
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,16.94
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,12.78
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,54.8
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
603445,Newport Co-Op,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.74
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,40.0,N Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.25
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.49
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.67
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.0
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.88
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,10.19
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,17.05
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,11.71
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,64.6
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,43.1
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
603445,Newport Co-Op,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,40.0,N Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.91
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,22.4
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.46
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.2
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,36.0
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,27.0
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.12
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,11.44
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,15.71
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,11.37
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,59.6
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
603445,Newport Co-Op,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.68
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,40.0,N Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.09
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.03
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.63
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,12.12
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,16.65
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,13.8
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,63.1
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
603445,Newport Co-Op,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.52
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,40.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.5
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.4
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.71
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.23
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,11.76
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,17.15
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,14.91
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,72.0
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
603445,Newport Co-Op,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.8
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.77
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.61
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (RMS),A,30.4
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.1
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.77
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,32.7
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,26.8
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,27.1
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,15.87
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,16.73
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,14.97
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,75.1
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
603445,Newport Co-Op,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.68
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,40.0,N Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.15
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.67
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (RMS),A,24.3
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.35
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.08
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,39.4
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,27.2
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.77
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,17.42
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,19.47
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,13.31
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,76.2
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
603445,Newport Co-Op,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,58.9
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,40.0,N Current (RMS),A,10.6
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.69
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.84
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (RMS),A,29.6
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.07
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.05
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.48
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,44.3
