Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,16.3
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,23.14
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,16.08
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,89.4
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
603445,Newport Co-Op,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,70.1
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.77
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,40.0,N Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.87
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (RMS),A,24.4
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.36
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.34
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,27.3
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,13.46
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,22.23
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,14.15
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,79.5
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
603445,Newport Co-Op,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,40.0,N Current (RMS),A,5.2
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.09
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.43
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.56
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,19.1
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.75
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,13.88
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,20.29
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,12.89
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,70.1
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
603445,Newport Co-Op,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,40.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.83
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (RMS),A,22.7
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.17
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.82
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.28
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,44.8
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,27.4
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.56
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,15.53
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,20.62
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,13.86
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,67.0
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,91.1
603445,Newport Co-Op,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,40.0,N Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.35
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.76
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.63
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,42.6
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,8.5
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,27.5
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.48
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,12.17
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,20.98
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,16.97
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,66.4
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
603445,Newport Co-Op,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,72.9
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,40.0,N Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.22
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.99
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.51
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,27.7
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.22
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.33
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,15.83
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,21.07
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,11.49
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,66.5
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,93.9
603445,Newport Co-Op,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,51.6
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.88
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.69
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.86
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,40.0,N Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.87
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.76
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.07
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.15
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,40.5
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,27.8
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.32
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.32
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.49
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,15.37
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,19.49
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,11.03
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,62.6
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
603445,Newport Co-Op,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,40.0,N Current (RMS),A,4.9
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.91
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.73
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.81
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,39.8
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.63
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,27.9
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.33
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.33
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.5
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,15.71
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,21.33
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,14.42
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,71.4
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
603445,Newport Co-Op,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.33
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,40.0,N Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.29
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,21.0
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.53
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.31
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,41.1
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.1
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,28.0
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.34
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.31
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.45
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.32
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,12.32
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,20.98
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,14.23
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,71.8
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
603445,Newport Co-Op,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.6
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
