Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,40.0,N Current (RMS),A,14.2
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.65
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,26.5
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.56
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.12
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,40.9
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,13.5
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,28.1
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.16
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,16.99
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,21.89
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,15.98
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,74.1
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
603445,Newport Co-Op,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,68.9
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.92
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.52
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,40.0,N Current (RMS),A,9.6
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.62
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.93
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,27.4
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.47
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.48
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.99
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,42.4
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,28.3
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.12
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.96
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,17.86
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,24.83
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,15.3
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,69.8
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
603445,Newport Co-Op,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.97
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,40.0,N Current (RMS),A,13.8
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.98
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,22.0
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.29
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.54
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.5
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,45.1
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,77.9
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.52
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,28.4
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.14
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.05
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.04
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,17.33
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,25.78
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,15.17
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,74.2
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
603445,Newport Co-Op,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.71
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.41
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,40.0,N Current (RMS),A,16.2
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.93
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,21.5
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.55
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.29
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.96
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,38.7
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.3
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,28.5
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.08
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.23
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,18.13
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,24.61
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,18.3
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,71.2
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,104.8
603445,Newport Co-Op,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,0.02
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.02
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,40.0,N Current (RMS),A,6.5
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.63
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.24
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (RMS),A,19.3
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.09
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.4
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.11
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,40.8
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.7
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,16.6
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,28.6
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.21
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.15
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.27
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,15.77
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,24.19
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,14.89
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,63.2
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.1
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
603445,Newport Co-Op,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,64.1
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.23
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,40.0,N Current (RMS),A,8.2
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.43
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (RMS),A,35.6
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.0
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.24
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.37
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,50.8
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,91.4
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,28.7
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.17
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,16.77
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,28.84
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,19.3
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,96.4
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,71.7
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,122.9
603445,Newport Co-Op,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.17
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.82
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,40.0,N Current (RMS),A,7.2
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.49
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (RMS),A,37.8
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.5
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.16
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.99
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.69
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,49.7
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,86.7
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,28.8
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,20.93
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,28.32
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,22.41
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,92.9
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
603445,Newport Co-Op,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,0.04
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.9
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.7
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,40.0,N Current (RMS),A,11.2
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.04
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.59
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (RMS),A,26.9
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.47
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.65
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,47.8
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,89.1
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,28.9
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,20.62
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,29.75
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,21.79
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,82.3
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,127.4
603445,Newport Co-Op,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,0.03
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.49
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.5
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,40.0,N Current (RMS),A,16.5
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.86
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.55
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (RMS),A,32.2
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.9
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.8
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.42
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.29
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.4
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,37.6
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.0
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
603445,Newport Co-Op,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
